Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,7,45,187.5,16.0,3.85,8.5,34.5,12.99,0.0
2016,1,1,8,0,375.0,32.0,3.8,9.0,69.0,26.61,16.64
2016,1,1,8,15,466.0,40.0,3.75,9.0,109.0,33.26,23.84
2016,1,1,8,30,557.0,48.0,3.7,9.0,149.0,39.99,30.38
2016,1,1,8,45,612.5,54.0,3.65,9.0,190.0,44.91,35.14
2016,1,1,9,0,668.0,60.0,3.6,9.0,231.0,49.86,39.8
2016,1,1,9,15,705.0,64.0,3.5,9.0,269.5,57.51,46.82
2016,1,1,9,30,742.0,68.0,3.4,9.0,308.0,60.99,49.97
2016,1,1,9,45,617.0,93.0,3.35,9.5,307.0,72.31,60.05
2016,1,1,10,0,492.0,118.0,3.3,10.0,306.0,84.48,70.76
2016,1,1,10,15,654.5,99.0,3.15,10.0,369.0,75.92,62.98
2016,1,1,10,30,817.0,80.0,3.0,10.0,432.0,70.66,58.18
2016,1,1,10,45,802.0,79.0,2.9,10.0,438.5,69.49,57.06
2016,1,1,11,0,787.0,78.0,2.8,10.0,445.0,96.06,58.9
2016,1,1,11,15,551.0,140.0,2.65,10.0,401.0,155.98,104.71
2016,1,1,11,30,315.0,202.0,2.5,10.0,357.0,195.16,145.71
2016,1,1,11,45,591.0,143.5,2.4,10.0,438.5,241.65,173.75
2016,1,1,12,0,867.0,85.0,2.3,10.0,520.0,308.17,222.54
2016,1,1,12,15,866.5,84.5,2.15,10.0,519.5,355.02,266.73
2016,1,1,12,30,866.0,84.0,2.0,10.0,519.0,400.11,308.99
2016,1,1,12,45,865.0,83.0,1.85,10.5,511.0,442.57,347.54
2016,1,1,13,0,864.0,82.0,1.7,11.0,503.0,482.85,383.09
2016,1,1,13,15,692.5,114.0,1.6,11.0,445.0,468.32,376.26
2016,1,1,13,30,521.0,146.0,1.5,11.0,387.0,432.13,350.82
2016,1,1,13,45,462.5,149.5,1.45,11.0,355.5,426.46,348.58
2016,1,1,14,0,404.0,153.0,1.4,11.0,324.0,415.53,341.29
2016,1,1,14,15,389.5,146.0,1.35,11.0,302.0,417.14,344.0
2016,1,1,14,30,375.0,139.0,1.3,11.0,280.0,416.3,344.41
2016,1,1,14,45,366.0,126.5,1.3,11.0,253.5,411.05,341.43
2016,1,1,15,0,357.0,114.0,1.3,11.0,227.0,403.48,336.31
2016,1,1,15,15,339.5,101.0,1.3,10.5,197.5,387.08,324.15
2016,1,1,15,30,322.0,88.0,1.3,10.0,168.0,368.41,309.45
2016,1,1,15,45,291.0,74.5,1.3,10.0,136.5,337.22,282.83
2016,1,1,16,0,260.0,61.0,1.3,10.0,105.0,304.21,253.48
2016,1,1,16,15,213.0,46.0,1.3,10.0,75.0,255.9,209.41
2016,1,1,16,30,166.0,31.0,1.3,10.0,45.0,206.85,153.39
2016,1,1,16,45,83.0,15.5,1.35,10.0,22.5,104.55,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,4.55,11.5,8.5,6.45,0.0
2016,1,2,8,0,0.0,17.0,4.6,12.0,17.0,12.93,5.06
2016,1,2,8,15,0.0,27.0,4.7,12.0,27.0,20.59,12.42
2016,1,2,8,30,0.0,37.0,4.8,12.0,37.0,28.27,19.57
2016,1,2,8,45,0.0,47.5,4.95,12.0,47.5,36.36,27.03
2016,1,2,9,0,0.0,58.0,5.1,12.0,58.0,44.21,34.23
2016,1,2,9,15,0.0,67.5,5.2,12.0,67.5,51.25,40.63
2016,1,2,9,30,0.0,77.0,5.3,12.0,77.0,58.24,46.9
2016,1,2,9,45,0.0,86.0,5.4,12.5,86.0,64.82,52.66
2016,1,2,10,0,0.0,95.0,5.5,13.0,95.0,71.34,58.3
2016,1,2,10,15,0.0,114.0,5.6,13.0,114.0,84.46,69.87
2016,1,2,10,30,0.0,133.0,5.7,13.0,133.0,97.28,81.1
2016,1,2,10,45,17.0,160.0,5.85,13.0,168.0,115.07,96.67
2016,1,2,11,0,34.0,187.0,6.0,13.0,203.0,129.91,103.94
2016,1,2,11,15,77.0,203.5,6.1,13.0,241.0,150.02,118.29
2016,1,2,11,30,120.0,220.0,6.2,13.0,279.0,174.96,136.77
2016,1,2,11,45,283.5,201.0,6.3,13.5,343.0,210.47,159.62
2016,1,2,12,0,447.0,182.0,6.4,14.0,407.0,264.23,199.91
2016,1,2,12,15,278.5,203.5,6.45,14.0,343.5,252.16,197.92
2016,1,2,12,30,110.0,225.0,6.5,14.0,280.0,217.03,174.33
2016,1,2,12,45,70.5,209.5,6.55,14.0,245.0,197.48,159.57
2016,1,2,13,0,31.0,194.0,6.6,14.0,210.0,173.23,140.19
2016,1,2,13,15,177.0,190.5,6.55,14.0,273.5,256.15,209.62
2016,1,2,13,30,323.0,187.0,6.5,14.0,337.0,353.0,290.88
2016,1,2,13,45,262.5,184.5,6.5,14.0,303.0,333.89,276.3
2016,1,2,14,0,202.0,182.0,6.5,14.0,269.0,297.58,247.13
2016,1,2,14,15,101.0,129.5,6.4,14.0,173.0,189.92,157.23
2016,1,2,14,30,0.0,77.0,6.3,14.0,77.0,59.48,45.26
2016,1,2,14,45,0.0,69.5,6.25,14.0,69.5,53.38,40.15
2016,1,2,15,0,0.0,62.0,6.2,14.0,62.0,47.52,35.17
2016,1,2,15,15,0.0,54.0,6.05,13.5,54.0,41.34,29.93
2016,1,2,15,30,0.0,46.0,5.9,13.0,46.0,35.17,24.63
2016,1,2,15,45,0.0,37.5,5.8,13.0,37.5,28.63,18.89
2016,1,2,16,0,0.0,29.0,5.7,13.0,29.0,22.11,13.13
2016,1,2,16,15,0.0,20.5,5.65,13.0,20.5,15.6,7.35
2016,1,2,16,30,0.0,12.0,5.6,13.0,12.0,9.11,1.32
2016,1,2,16,45,0.0,6.0,5.6,13.0,6.0,4.54,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,14.0,6.75,13.0,14.0,10.67,0.0
2016,1,3,8,0,0.0,28.0,6.7,13.0,28.0,21.19,11.8
2016,1,3,8,15,0.0,44.5,6.65,13.0,44.5,33.06,23.21
2016,1,3,8,30,0.0,61.0,6.6,13.0,61.0,44.79,34.08
2016,1,3,8,45,4.0,77.0,6.55,13.5,78.0,56.11,44.42
2016,1,3,9,0,8.0,93.0,6.5,14.0,95.0,67.33,54.52
2016,1,3,9,15,13.0,107.5,6.5,14.0,111.5,77.52,63.68
2016,1,3,9,30,18.0,122.0,6.5,14.0,128.0,87.62,72.65
2016,1,3,9,45,21.5,134.5,6.5,14.0,142.5,96.36,80.33
2016,1,3,10,0,25.0,147.0,6.5,14.0,157.0,105.0,87.85
2016,1,3,10,15,27.5,158.5,6.4,14.0,170.0,109.14,91.37
2016,1,3,10,30,30.0,170.0,6.3,14.0,183.0,116.3,97.52
2016,1,3,10,45,54.0,186.0,6.2,14.5,211.0,126.09,105.75
2016,1,3,11,0,78.0,202.0,6.1,15.0,239.0,140.23,110.81
2016,1,3,11,15,208.5,201.0,6.05,15.0,303.0,160.44,120.73
2016,1,3,11,30,339.0,200.0,6.0,15.0,367.0,196.78,144.0
2016,1,3,11,45,371.0,196.5,5.95,15.0,382.0,225.69,167.51
2016,1,3,12,0,403.0,193.0,5.9,15.0,397.0,259.96,196.9
2016,1,3,12,15,228.5,203.5,5.75,15.0,319.0,235.99,185.0
2016,1,3,12,30,54.0,214.0,5.6,15.0,241.0,187.86,150.49
2016,1,3,12,45,45.0,206.5,5.45,15.0,229.0,184.4,148.24
2016,1,3,13,0,36.0,199.0,5.3,15.0,217.0,179.62,144.73
2016,1,3,13,15,18.0,167.0,5.05,15.0,176.0,140.99,113.0
2016,1,3,13,30,0.0,135.0,4.8,15.0,135.0,106.43,84.26
2016,1,3,13,45,0.0,129.0,4.6,15.0,129.0,102.28,80.9
2016,1,3,14,0,0.0,123.0,4.4,15.0,123.0,98.1,77.51
2016,1,3,14,15,0.0,91.0,4.2,15.0,91.0,71.04,54.81
2016,1,3,14,30,0.0,59.0,4.0,15.0,59.0,45.19,32.97
2016,1,3,14,45,0.0,53.0,3.8,15.0,53.0,40.56,29.08
2016,1,3,15,0,0.0,47.0,3.6,15.0,47.0,35.93,25.15
2016,1,3,15,15,0.0,41.0,3.55,14.5,41.0,31.31,21.25
2016,1,3,15,30,0.0,35.0,3.5,14.0,35.0,26.7,17.29
2016,1,3,15,45,0.0,28.0,3.45,14.0,28.0,21.33,12.6
2016,1,3,16,0,0.0,21.0,3.4,14.0,21.0,15.97,7.9
2016,1,3,16,15,0.0,15.0,3.4,14.0,15.0,11.39,3.83
2016,1,3,16,30,0.0,9.0,3.4,14.0,9.0,6.82,0.0
2016,1,3,16,45,0.0,4.5,3.4,14.0,4.5,3.4,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,45,76.5,17.0,5.65,14.0,24.5,12.89,0.0
2016,1,4,8,0,153.0,34.0,5.7,14.0,49.0,25.51,15.28
2016,1,4,8,15,193.0,49.5,5.75,14.0,78.0,36.71,26.28
2016,1,4,8,30,233.0,65.0,5.8,14.0,107.0,47.9,36.69
2016,1,4,8,45,256.0,80.0,5.9,14.0,136.5,58.31,46.29
2016,1,4,9,0,279.0,95.0,6.0,14.0,166.0,68.5,55.56
2016,1,4,9,15,292.0,109.0,6.05,14.0,194.0,77.73,63.86
2016,1,4,9,30,305.0,123.0,6.1,14.0,222.0,86.74,71.86
2016,1,4,9,45,311.5,135.0,6.2,14.5,246.0,94.26,78.31
2016,1,4,10,0,318.0,147.0,6.3,15.0,270.0,101.6,84.52
2016,1,4,10,15,338.0,156.0,6.4,15.0,295.0,107.28,89.38
2016,1,4,10,30,358.0,165.0,6.5,15.0,320.0,112.88,94.15
2016,1,4,10,45,244.5,186.5,6.6,15.0,295.0,122.77,102.67
2016,1,4,11,0,131.0,208.0,6.7,15.0,270.0,142.69,111.82
2016,1,4,11,15,254.5,200.5,6.75,15.0,325.0,162.67,120.82
2016,1,4,11,30,378.0,193.0,6.8,15.0,380.0,198.01,143.4
2016,1,4,11,45,327.0,205.5,6.85,15.0,368.5,222.03,166.43
2016,1,4,12,0,276.0,218.0,6.9,15.0,357.0,240.89,185.83
2016,1,4,12,15,222.5,223.0,6.95,15.0,335.5,244.63,192.5
2016,1,4,12,30,169.0,228.0,7.0,15.0,314.0,245.31,195.89
2016,1,4,12,45,233.0,217.5,7.05,15.0,334.0,276.6,222.24
2016,1,4,13,0,297.0,207.0,7.1,15.0,354.0,320.31,259.36
2016,1,4,13,15,254.5,205.5,7.05,15.0,329.0,316.8,258.35
2016,1,4,13,30,212.0,204.0,7.0,15.0,304.0,298.83,245.03
2016,1,4,13,45,265.0,187.5,7.0,15.0,306.0,337.82,278.76
2016,1,4,14,0,318.0,171.0,7.0,15.0,308.0,368.16,305.62
2016,1,4,14,15,271.5,164.5,6.85,14.5,276.0,347.68,290.05
2016,1,4,14,30,225.0,158.0,6.7,14.0,244.0,323.73,271.15
2016,1,4,14,45,212.0,145.5,6.55,14.0,220.5,312.65,262.62
2016,1,4,15,0,199.0,133.0,6.4,14.0,197.0,299.94,252.44
2016,1,4,15,15,186.0,117.5,6.4,14.0,171.5,281.89,237.57
2016,1,4,15,30,173.0,102.0,6.4,14.0,146.0,262.27,220.9
2016,1,4,15,45,156.5,84.5,6.4,14.0,119.0,235.68,197.72
2016,1,4,16,0,140.0,67.0,6.4,14.0,92.0,207.33,172.32
2016,1,4,16,15,105.0,50.5,6.4,14.0,66.0,165.33,134.13
2016,1,4,16,30,70.0,34.0,6.4,14.0,40.0,106.64,79.27
2016,1,4,16,45,35.0,17.0,6.45,14.0,20.0,50.55,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,61.5,17.0,5.55,13.0,23.0,13.03,0.0
2016,1,5,8,0,123.0,34.0,5.7,13.0,46.0,25.49,15.33
2016,1,5,8,15,158.0,50.5,5.7,13.0,74.0,37.29,26.9
2016,1,5,8,30,193.0,67.0,5.7,13.0,102.0,48.87,37.7
2016,1,5,8,45,210.5,83.0,5.7,13.0,130.0,59.76,47.76
2016,1,5,9,0,228.0,99.0,5.7,13.0,158.0,70.39,57.47
2016,1,5,9,15,239.5,114.0,5.75,13.0,184.5,80.09,66.22
2016,1,5,9,30,251.0,129.0,5.8,13.0,211.0,89.55,74.64
2016,1,5,9,45,256.5,142.0,5.85,13.0,233.5,97.52,81.65
2016,1,5,10,0,262.0,155.0,5.9,13.0,256.0,105.29,88.42
2016,1,5,10,15,131.0,118.0,6.0,13.0,168.5,84.86,70.19
2016,1,5,10,30,0.0,81.0,6.1,13.0,81.0,62.13,49.91
2016,1,5,10,45,0.0,88.5,6.25,13.0,88.5,67.6,54.71
2016,1,5,11,0,0.0,96.0,6.4,13.0,96.0,73.08,56.76
2016,1,5,11,15,0.0,71.0,6.5,13.0,71.0,54.51,40.92
2016,1,5,11,30,0.0,46.0,6.6,13.0,46.0,35.22,24.46
2016,1,5,11,45,175.5,126.0,6.75,13.0,215.0,133.5,100.27
2016,1,5,12,0,351.0,206.0,6.9,13.0,384.0,251.82,193.72
2016,1,5,12,15,175.5,182.0,6.9,13.0,271.0,199.19,157.57
2016,1,5,12,30,0.0,158.0,6.9,13.0,158.0,121.39,97.26
2016,1,5,12,45,60.0,190.0,6.9,13.0,220.0,176.83,143.17
2016,1,5,13,0,120.0,222.0,6.9,13.0,282.0,244.64,199.72
2016,1,5,13,15,113.0,214.5,6.75,13.0,270.0,245.33,201.08
2016,1,5,13,30,106.0,207.0,6.6,13.0,258.0,234.89,193.19
2016,1,5,13,45,266.5,180.0,6.5,13.0,298.0,331.12,275.23
2016,1,5,14,0,427.0,153.0,6.4,13.0,338.0,428.99,358.39
2016,1,5,14,15,541.0,119.5,6.35,13.0,338.0,485.35,407.47
2016,1,5,14,30,655.0,86.0,6.3,13.0,338.0,551.79,464.56
2016,1,5,14,45,621.5,86.0,6.25,13.0,308.0,548.41,462.92
2016,1,5,15,0,588.0,86.0,6.2,13.0,278.0,541.02,457.74
2016,1,5,15,15,552.5,80.0,6.05,13.0,242.5,521.95,442.4
2016,1,5,15,30,517.0,74.0,5.9,13.0,207.0,499.32,423.3
2016,1,5,15,45,500.0,63.0,5.8,13.0,173.0,481.97,407.76
2016,1,5,16,0,483.0,52.0,5.7,13.0,139.0,462.07,388.05
2016,1,5,16,15,388.5,43.0,5.45,13.0,101.0,384.51,318.57
2016,1,5,16,30,294.0,34.0,5.2,13.0,63.0,305.49,238.71
2016,1,5,16,45,147.0,17.0,5.0,13.0,31.5,162.96,21.3
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,7.15,14.0,0.5,0.38,0.0
2016,1,6,8,0,0.0,1.0,7.0,14.0,1.0,0.75,0.0
2016,1,6,8,15,0.0,1.5,6.95,14.0,1.5,1.13,0.0
2016,1,6,8,30,0.0,2.0,6.9,14.0,2.0,1.51,0.0
2016,1,6,8,45,0.0,2.5,6.85,14.0,2.5,1.89,0.0
2016,1,6,9,0,0.0,3.0,6.8,14.0,3.0,2.27,0.0
2016,1,6,9,15,0.0,4.0,6.85,14.0,4.0,3.03,0.0
2016,1,6,9,30,0.0,5.0,6.9,14.0,5.0,3.79,0.0
2016,1,6,9,45,0.0,5.5,6.95,14.0,5.5,4.18,0.0
2016,1,6,10,0,0.0,6.0,7.0,14.0,6.0,4.56,0.0
2016,1,6,10,15,21.0,91.0,7.05,14.0,100.5,68.03,55.06
2016,1,6,10,30,42.0,176.0,7.1,14.0,195.0,119.86,100.68
2016,1,6,10,45,145.0,189.0,7.2,14.0,257.0,125.94,105.85
2016,1,6,11,0,248.0,202.0,7.3,14.0,319.0,141.45,109.03
2016,1,6,11,15,198.0,213.0,7.25,14.0,308.0,165.47,125.97
2016,1,6,11,30,148.0,224.0,7.2,14.0,297.0,180.99,140.06
2016,1,6,11,45,76.5,198.5,7.15,14.0,236.0,162.28,127.87
2016,1,6,12,0,5.0,173.0,7.1,14.0,175.0,131.74,105.38
2016,1,6,12,15,38.5,197.5,7.1,14.0,217.5,163.99,131.44
2016,1,6,12,30,72.0,222.0,7.1,14.0,260.0,200.19,161.18
2016,1,6,12,45,121.0,222.5,7.1,14.0,284.0,234.34,189.49
2016,1,6,13,0,170.0,223.0,7.1,14.0,308.0,267.98,217.94
2016,1,6,13,15,122.0,213.5,7.15,13.5,273.5,248.68,203.55
2016,1,6,13,30,74.0,204.0,7.2,13.0,239.0,214.77,176.32
2016,1,6,13,45,37.0,146.5,7.25,13.0,164.0,145.91,118.88
2016,1,6,14,0,0.0,89.0,7.3,13.0,89.0,68.91,53.33
2016,1,6,14,15,0.0,111.0,7.2,13.0,111.0,88.35,70.0
2016,1,6,14,30,0.0,133.0,7.1,13.0,133.0,110.43,88.87
2016,1,6,14,45,0.0,120.0,7.0,13.0,120.0,100.27,80.34
2016,1,6,15,0,0.0,107.0,6.9,13.0,107.0,89.96,71.64
2016,1,6,15,15,0.0,93.0,6.8,12.5,93.0,78.45,61.93
2016,1,6,15,30,0.0,79.0,6.7,12.0,79.0,66.72,51.9
2016,1,6,15,45,0.0,64.5,6.6,12.0,64.5,54.16,40.93
2016,1,6,16,0,0.0,50.0,6.5,12.0,50.0,41.21,29.54
2016,1,6,16,15,0.0,36.0,6.35,12.0,36.0,28.33,18.18
2016,1,6,16,30,0.0,22.0,6.2,12.0,22.0,16.78,7.75
2016,1,6,16,45,0.0,11.0,6.1,12.0,11.0,8.36,0.0
2016,1,6,17,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,45,125.5,18.5,4.15,12.0,30.5,14.11,0.0
2016,1,7,8,0,251.0,37.0,4.2,12.0,61.0,28.08,17.58
2016,1,7,8,15,345.5,47.0,4.2,12.0,99.0,38.33,27.95
2016,1,7,8,30,440.0,57.0,4.2,12.0,137.0,46.34,35.63
2016,1,7,8,45,516.0,62.0,4.2,12.0,178.5,50.25,39.48
2016,1,7,9,0,592.0,67.0,4.2,12.0,220.0,54.34,43.33
2016,1,7,9,15,631.5,71.5,4.1,12.0,257.5,57.74,46.46
2016,1,7,9,30,671.0,76.0,4.0,12.0,295.0,61.17,49.54
2016,1,7,9,45,732.5,71.0,3.95,12.5,334.0,62.97,51.0
2016,1,7,10,0,794.0,66.0,3.9,13.0,373.0,60.01,48.18
2016,1,7,10,15,811.0,68.0,3.85,13.0,401.5,61.76,49.67
2016,1,7,10,30,828.0,70.0,3.8,13.0,430.0,63.51,51.14
2016,1,7,10,45,716.5,99.0,3.75,13.0,422.0,75.99,62.12
2016,1,7,11,0,605.0,128.0,3.7,13.0,414.0,111.91,77.64
2016,1,7,11,15,734.5,101.0,3.65,13.0,459.5,145.57,88.11
2016,1,7,11,30,864.0,74.0,3.6,13.0,505.0,199.41,123.44
2016,1,7,11,45,867.0,74.5,3.6,13.0,512.5,249.7,167.18
2016,1,7,12,0,870.0,75.0,3.6,13.0,520.0,299.03,212.85
2016,1,7,12,15,870.0,75.0,3.65,13.0,520.0,345.84,257.34
2016,1,7,12,30,870.0,75.0,3.7,13.0,520.0,390.98,300.22
2016,1,7,12,45,868.0,74.0,3.8,13.0,513.0,432.54,339.65
2016,1,7,13,0,866.0,73.0,3.9,13.0,506.0,471.86,376.49
2016,1,7,13,15,859.0,72.5,3.95,13.0,491.0,506.82,409.02
2016,1,7,13,30,852.0,72.0,4.0,13.0,476.0,541.98,440.88
2016,1,7,13,45,841.0,70.5,4.05,13.0,454.0,568.58,465.41
2016,1,7,14,0,830.0,69.0,4.1,13.0,432.0,591.79,486.76
2016,1,7,14,15,814.0,67.5,4.05,13.0,404.0,608.43,502.32
2016,1,7,14,30,798.0,66.0,4.0,13.0,376.0,621.4,514.57
2016,1,7,14,45,775.5,63.0,3.95,13.0,342.5,624.54,518.75
2016,1,7,15,0,753.0,60.0,3.9,13.0,309.0,623.82,519.01
2016,1,7,15,15,718.5,56.5,3.75,13.0,271.0,610.17,507.94
2016,1,7,15,30,684.0,53.0,3.6,13.0,233.0,592.67,493.18
2016,1,7,15,45,633.5,48.0,3.45,13.0,192.5,557.98,463.73
2016,1,7,16,0,583.0,43.0,3.3,13.0,152.0,519.8,429.89
2016,1,7,16,15,497.0,36.0,3.15,12.5,112.0,458.08,375.58
2016,1,7,16,30,411.0,29.0,3.0,12.0,72.0,388.54,306.17
2016,1,7,16,45,205.5,14.5,2.95,12.0,36.0,204.06,72.05
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,12.5,0.45,12.0,12.5,9.51,0.0
2016,1,8,8,0,0.0,25.0,0.4,12.0,25.0,19.1,10.26
2016,1,8,8,15,0.0,39.5,0.55,12.0,39.5,29.76,20.56
2016,1,8,8,30,0.0,54.0,0.7,12.0,54.0,40.27,30.34
2016,1,8,8,45,0.0,69.5,0.85,12.0,69.5,51.34,40.51
2016,1,8,9,0,0.0,85.0,1.0,12.0,85.0,62.28,50.47
2016,1,8,9,15,0.0,99.5,1.1,12.0,99.5,72.47,59.64
2016,1,8,9,30,0.0,114.0,1.2,12.0,114.0,82.55,68.59
2016,1,8,9,45,1.5,125.0,1.35,12.0,126.0,90.36,75.45
2016,1,8,10,0,3.0,136.0,1.5,12.0,138.0,98.08,82.16
2016,1,8,10,15,61.0,163.0,1.6,12.0,190.0,112.37,94.62
2016,1,8,10,30,119.0,190.0,1.7,12.0,242.0,125.44,105.9
2016,1,8,10,45,181.0,197.0,1.8,12.5,280.5,130.84,110.25
2016,1,8,11,0,243.0,204.0,1.9,13.0,319.0,141.73,109.41
2016,1,8,11,15,191.0,214.5,1.95,13.0,306.5,165.22,125.75
2016,1,8,11,30,139.0,225.0,2.0,13.0,294.0,179.85,139.01
2016,1,8,11,45,194.5,225.0,2.05,13.0,323.5,205.04,157.68
2016,1,8,12,0,250.0,225.0,2.1,13.0,353.0,237.8,183.62
2016,1,8,12,15,258.5,224.0,2.2,13.0,356.5,259.44,202.86
2016,1,8,12,30,267.0,223.0,2.3,13.0,360.0,281.32,222.46
2016,1,8,12,45,219.5,224.0,2.4,13.0,336.0,275.55,220.49
2016,1,8,13,0,172.0,225.0,2.5,13.0,312.0,270.23,218.14
2016,1,8,13,15,117.0,213.5,2.55,13.0,272.0,245.84,199.6
2016,1,8,13,30,62.0,202.0,2.6,13.0,232.0,206.09,167.67
2016,1,8,13,45,118.5,196.5,2.65,13.0,250.0,250.88,205.66
2016,1,8,14,0,175.0,191.0,2.7,13.0,268.0,289.34,238.47
2016,1,8,14,15,95.5,168.5,2.65,13.0,210.0,213.83,176.19
2016,1,8,14,30,16.0,146.0,2.6,13.0,152.0,133.36,108.14
2016,1,8,14,45,12.0,133.5,2.6,13.0,138.0,121.73,98.59
2016,1,8,15,0,8.0,121.0,2.6,13.0,124.0,109.83,88.58
2016,1,8,15,15,4.0,107.0,2.45,13.0,108.5,96.08,76.86
2016,1,8,15,30,0.0,93.0,2.3,13.0,93.0,82.1,64.79
2016,1,8,15,45,0.0,76.5,2.2,13.0,76.5,67.8,52.43
2016,1,8,16,0,0.0,60.0,2.1,13.0,60.0,52.98,39.48
2016,1,8,16,15,0.0,44.0,2.15,13.0,44.0,38.08,26.38
2016,1,8,16,30,0.0,28.0,2.2,13.0,28.0,22.03,12.15
2016,1,8,16,45,0.0,14.0,2.25,13.0,14.0,10.66,0.0
2016,1,8,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,9.5,6.45,13.0,9.5,7.21,0.0
2016,1,9,8,0,0.0,19.0,6.5,13.0,19.0,14.47,6.3
2016,1,9,8,15,0.0,31.5,6.4,13.0,31.5,24.06,15.39
2016,1,9,8,30,0.0,44.0,6.3,13.0,44.0,33.51,24.12
2016,1,9,8,45,0.0,56.5,6.25,13.0,56.5,42.69,32.58
2016,1,9,9,0,0.0,69.0,6.2,13.0,69.0,51.8,40.88
2016,1,9,9,15,0.0,81.0,6.05,13.0,81.0,60.49,48.73
2016,1,9,9,30,0.0,93.0,5.9,13.0,93.0,69.09,56.41
2016,1,9,9,45,0.0,101.5,5.8,13.0,101.5,75.31,61.9
2016,1,9,10,0,0.0,110.0,5.7,13.0,110.0,81.46,67.28
2016,1,9,10,15,0.0,110.0,5.45,13.0,110.0,81.93,67.58
2016,1,9,10,30,0.0,110.0,5.2,13.0,110.0,82.28,67.78
2016,1,9,10,45,2.5,137.5,5.0,13.5,139.0,100.84,83.9
2016,1,9,11,0,5.0,165.0,4.8,14.0,168.0,119.43,95.32
2016,1,9,11,15,2.5,143.0,4.45,14.0,144.5,106.43,84.31
2016,1,9,11,30,0.0,121.0,4.1,14.0,121.0,91.55,71.88
2016,1,9,11,45,0.0,141.0,3.8,14.0,141.0,106.42,84.28
2016,1,9,12,0,0.0,161.0,3.5,14.0,161.0,121.69,96.94
2016,1,9,12,15,0.0,119.5,3.2,14.0,119.5,91.54,71.74
2016,1,9,12,30,0.0,78.0,2.9,14.0,78.0,59.95,45.23
2016,1,9,12,45,0.0,119.5,2.65,14.0,119.5,92.15,72.34
2016,1,9,13,0,0.0,161.0,2.4,14.0,161.0,125.56,100.18
2016,1,9,13,15,36.5,184.0,2.35,14.0,201.5,170.9,137.82
2016,1,9,13,30,73.0,207.0,2.3,14.0,242.0,216.45,175.62
2016,1,9,13,45,37.0,178.5,2.3,14.0,196.5,175.71,142.26
2016,1,9,14,0,1.0,150.0,2.3,14.0,151.0,122.2,97.71
2016,1,9,14,15,0.5,127.5,2.35,14.0,128.0,103.21,82.05
2016,1,9,14,30,0.0,105.0,2.4,14.0,105.0,83.81,65.85
2016,1,9,14,45,0.0,96.0,2.45,14.0,96.0,76.77,60.01
2016,1,9,15,0,0.0,87.0,2.5,14.0,87.0,69.69,54.06
2016,1,9,15,15,0.0,76.0,2.5,14.0,76.0,60.64,46.39
2016,1,9,15,30,0.0,65.0,2.5,14.0,65.0,51.48,38.53
2016,1,9,15,45,0.0,54.0,2.5,14.0,54.0,42.2,30.49
2016,1,9,16,0,0.0,43.0,2.5,14.0,43.0,32.9,22.35
2016,1,9,16,15,0.0,31.5,2.55,13.5,31.5,24.05,14.59
2016,1,9,16,30,0.0,20.0,2.6,13.0,20.0,15.23,6.73
2016,1,9,16,45,0.0,11.5,2.7,13.0,11.5,8.74,0.0
2016,1,9,17,0,0.0,3.0,2.8,13.0,3.0,2.36,0.0
2016,1,9,17,15,0.0,1.5,2.75,13.0,1.5,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,10,7,45,170.0,15.5,3.15,12.0,32.5,12.53,0.0
2016,1,10,8,0,340.0,31.0,3.3,12.0,65.0,25.61,15.64
2016,1,10,8,15,429.5,39.5,3.4,12.0,104.0,32.61,22.99
2016,1,10,8,30,519.0,48.0,3.5,12.0,143.0,39.67,29.74
2016,1,10,8,45,578.5,53.0,3.6,12.5,183.5,43.79,33.65
2016,1,10,9,0,638.0,58.0,3.7,13.0,224.0,47.99,37.5
2016,1,10,9,15,674.0,62.0,3.7,13.0,262.0,51.22,40.45
2016,1,10,9,30,710.0,66.0,3.7,13.0,300.0,58.92,47.33
2016,1,10,9,45,434.0,116.0,3.75,13.0,263.5,82.52,68.3
2016,1,10,10,0,158.0,166.0,3.8,13.0,227.0,112.13,94.35
2016,1,10,10,15,237.0,170.5,3.75,13.0,270.5,113.75,95.6
2016,1,10,10,30,316.0,175.0,3.7,13.0,314.0,117.75,98.96
2016,1,10,10,45,239.5,193.5,3.65,13.5,302.0,126.5,106.25
2016,1,10,11,0,163.0,212.0,3.6,14.0,290.0,145.29,113.8
2016,1,10,11,15,82.0,188.0,3.5,14.0,227.5,140.65,109.56
2016,1,10,11,30,1.0,164.0,3.4,14.0,165.0,121.75,96.97
2016,1,10,11,45,1.0,166.0,3.35,14.0,167.0,124.4,99.14
2016,1,10,12,0,1.0,168.0,3.3,14.0,169.0,127.02,101.28
2016,1,10,12,15,0.5,147.0,3.25,14.0,147.5,112.34,89.08
2016,1,10,12,30,0.0,126.0,3.2,14.0,126.0,96.82,76.16
2016,1,10,12,45,0.0,124.0,3.2,14.0,124.0,95.65,75.22
2016,1,10,13,0,0.0,122.0,3.2,14.0,122.0,94.45,74.27
2016,1,10,13,15,0.0,88.0,3.2,14.0,88.0,67.73,51.87
2016,1,10,13,30,0.0,54.0,3.2,14.0,54.0,41.37,29.63
2016,1,10,13,45,0.0,55.5,3.2,14.0,55.5,42.52,30.66
2016,1,10,14,0,0.0,57.0,3.2,14.0,57.0,43.67,31.69
2016,1,10,14,15,0.0,31.0,3.2,14.0,31.0,23.66,14.65
2016,1,10,14,30,0.0,5.0,3.2,14.0,5.0,3.8,0.0
2016,1,10,14,45,0.0,4.5,3.25,14.0,4.5,3.42,0.0
2016,1,10,15,0,0.0,4.0,3.3,14.0,4.0,3.04,0.0
2016,1,10,15,15,0.0,3.5,3.3,13.5,3.5,2.65,0.0
2016,1,10,15,30,0.0,3.0,3.3,13.0,3.0,2.27,0.0
2016,1,10,15,45,0.0,2.5,3.35,13.0,2.5,1.89,0.0
2016,1,10,16,0,0.0,2.0,3.4,13.0,2.0,1.51,0.0
2016,1,10,16,15,0.0,1.5,3.45,13.0,1.5,1.13,0.0
2016,1,10,16,30,0.0,1.0,3.5,13.0,1.0,0.75,0.0
2016,1,10,16,45,0.0,0.5,3.6,13.0,0.5,0.38,0.0
2016,1,10,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,4.1,14.0,12.5,9.51,0.0
2016,1,11,8,0,0.0,25.0,4.1,14.0,25.0,19.1,10.14
2016,1,11,8,15,0.0,40.5,4.1,14.0,40.5,30.46,20.92
2016,1,11,8,30,0.0,56.0,4.1,14.0,56.0,41.64,31.22
2016,1,11,8,45,0.0,72.5,4.1,14.0,72.5,53.33,41.91
2016,1,11,9,0,0.0,89.0,4.1,14.0,89.0,64.89,52.38
2016,1,11,9,15,1.5,103.5,4.05,14.0,104.0,75.09,61.51
2016,1,11,9,30,3.0,118.0,4.0,14.0,119.0,85.18,70.43
2016,1,11,9,45,112.0,140.0,3.95,14.0,184.0,96.48,80.34
2016,1,11,10,0,221.0,162.0,3.9,14.0,249.0,108.62,90.89
2016,1,11,10,15,163.0,176.5,3.8,14.0,243.5,118.65,99.52
2016,1,11,10,30,105.0,191.0,3.7,14.0,238.0,129.21,108.56
2016,1,11,10,45,64.5,188.0,3.65,14.5,217.5,127.78,106.93
2016,1,11,11,0,24.0,185.0,3.6,15.0,197.0,132.68,105.47
2016,1,11,11,15,38.5,199.0,3.45,15.0,218.5,142.79,112.61
2016,1,11,11,30,53.0,213.0,3.3,15.0,240.0,159.74,125.6
2016,1,11,11,45,141.5,221.5,3.15,15.0,295.0,191.24,147.77
2016,1,11,12,0,230.0,230.0,3.0,15.0,350.0,233.37,179.73
2016,1,11,12,15,191.0,233.0,2.9,15.0,332.5,240.77,188.43
2016,1,11,12,30,152.0,236.0,2.8,15.0,315.0,244.07,193.32
2016,1,11,12,45,149.0,232.5,2.75,15.0,309.5,253.12,201.86
2016,1,11,13,0,146.0,229.0,2.7,15.0,304.0,261.38,209.63
2016,1,11,13,15,195.5,219.0,2.65,15.0,316.0,289.27,233.12
2016,1,11,13,30,245.0,209.0,2.6,15.0,328.0,330.54,267.45
2016,1,11,13,45,187.0,202.5,2.6,15.0,291.0,295.44,240.2
2016,1,11,14,0,129.0,196.0,2.6,15.0,254.0,266.1,216.94
2016,1,11,14,15,150.5,183.0,2.55,15.0,246.5,276.41,226.54
2016,1,11,14,30,172.0,170.0,2.5,15.0,239.0,287.02,236.32
