Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,2,1,7,15,129.5,8.5,9.45,11.0,14.0,6.69,0.0
2016,2,1,7,30,259.0,17.0,9.4,11.0,28.0,14.08,0.0
2016,2,1,7,45,398.5,26.0,9.35,11.0,68.5,23.67,13.49
2016,2,1,8,0,538.0,35.0,9.3,11.0,109.0,32.18,22.59
2016,2,1,8,15,611.5,41.0,9.2,11.0,155.5,37.8,28.14
2016,2,1,8,30,685.0,47.0,9.1,11.0,202.0,43.51,33.58
2016,2,1,8,45,732.5,51.0,9.0,11.5,248.5,47.35,37.14
2016,2,1,9,0,780.0,55.0,8.9,12.0,295.0,51.24,40.61
2016,2,1,9,15,810.0,58.0,8.7,12.0,338.0,54.13,43.18
2016,2,1,9,30,840.0,61.0,8.5,12.0,381.0,57.0,45.69
2016,2,1,9,45,847.0,67.5,8.35,12.0,417.5,62.03,50.1
2016,2,1,10,0,854.0,74.0,8.2,12.0,454.0,66.88,54.32
2016,2,1,10,15,869.5,75.5,8.05,12.0,486.0,68.19,55.37
2016,2,1,10,30,885.0,77.0,7.9,12.0,518.0,76.44,62.59
2016,2,1,10,45,893.5,79.5,7.8,12.0,543.0,78.6,64.39
2016,2,1,11,0,902.0,82.0,7.7,12.0,568.0,111.92,68.6
2016,2,1,11,15,908.5,83.0,7.55,12.0,586.0,169.03,99.46
2016,2,1,11,30,915.0,84.0,7.4,12.0,604.0,226.06,143.73
2016,2,1,11,45,909.0,88.0,7.3,12.0,612.0,282.16,194.22
2016,2,1,12,0,903.0,92.0,7.2,12.0,620.0,336.51,245.72
2016,2,1,12,15,903.0,92.0,7.05,12.0,622.0,387.79,294.95
2016,2,1,12,30,903.0,92.0,6.9,12.0,624.0,437.39,342.31
2016,2,1,12,45,899.0,92.0,6.8,12.5,617.5,483.36,385.23
2016,2,1,13,0,895.0,92.0,6.7,13.0,611.0,528.69,426.38
2016,2,1,13,15,676.5,148.5,6.7,13.0,535.5,509.87,415.85
2016,2,1,13,30,458.0,205.0,6.7,13.0,460.0,464.31,381.33
2016,2,1,13,45,662.0,146.0,6.75,13.0,499.5,565.93,467.36
2016,2,1,14,0,866.0,87.0,6.8,13.0,539.0,665.9,551.88
2016,2,1,14,15,852.5,85.0,6.8,13.0,510.5,686.93,571.11
2016,2,1,14,30,839.0,83.0,6.8,13.0,482.0,704.11,587.24
2016,2,1,14,45,829.0,78.0,6.85,13.0,448.5,716.65,598.68
2016,2,1,15,0,819.0,73.0,6.9,13.0,415.0,725.41,606.88
2016,2,1,15,15,792.0,70.0,6.75,12.5,374.5,719.72,604.14
2016,2,1,15,30,765.0,67.0,6.6,12.0,334.0,709.9,597.9
2016,2,1,15,45,729.5,62.5,6.5,12.0,290.0,687.63,580.23
2016,2,1,16,0,694.0,58.0,6.4,12.0,246.0,661.51,558.58
2016,2,1,16,15,635.0,52.0,6.25,12.0,200.0,611.18,515.81
2016,2,1,16,30,576.0,46.0,6.1,12.0,154.0,566.25,475.29
2016,2,1,16,45,478.0,38.0,6.0,12.0,110.5,478.44,396.96
2016,2,1,17,0,380.0,30.0,5.9,12.0,67.0,390.62,305.73
2016,2,1,17,15,190.0,15.0,5.85,11.5,33.5,201.41,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,11.0,2.5,1.97,0.0
2016,2,2,7,30,0.0,5.0,3.5,11.0,5.0,3.78,0.0
2016,2,2,7,45,0.0,13.5,3.5,11.0,13.5,10.25,2.77
2016,2,2,8,0,0.0,22.0,3.5,11.0,22.0,16.75,9.12
2016,2,2,8,15,0.0,32.0,3.5,11.0,32.0,24.41,16.25
2016,2,2,8,30,0.0,42.0,3.5,11.0,42.0,32.1,23.38
2016,2,2,8,45,0.0,52.5,3.55,11.0,52.5,40.19,30.8
2016,2,2,9,0,0.0,63.0,3.6,11.0,63.0,48.3,38.15
2016,2,2,9,15,0.0,72.5,3.55,11.0,72.5,55.38,44.51
2016,2,2,9,30,0.0,82.0,3.5,11.0,82.0,62.4,50.74
2016,2,2,9,45,3.5,120.5,3.45,11.0,122.0,88.97,74.36
2016,2,2,10,0,7.0,159.0,3.4,11.0,162.0,114.19,96.52
2016,2,2,10,15,92.0,191.5,3.4,11.0,237.5,130.77,110.87
2016,2,2,10,30,177.0,224.0,3.4,11.0,313.0,145.68,123.69
2016,2,2,10,45,345.5,203.5,3.4,11.5,388.0,133.78,112.86
2016,2,2,11,0,514.0,183.0,3.4,12.0,463.0,142.81,102.77
2016,2,2,11,15,547.5,177.5,3.45,12.0,484.0,180.44,123.21
2016,2,2,11,30,581.0,172.0,3.5,12.0,505.0,221.07,153.45
2016,2,2,11,45,710.5,137.0,3.55,12.0,551.0,267.53,188.73
2016,2,2,12,0,840.0,102.0,3.6,12.0,597.0,325.76,236.96
2016,2,2,12,15,842.0,102.0,3.7,12.0,600.0,375.82,283.92
2016,2,2,12,30,844.0,102.0,3.8,12.0,603.0,424.52,329.35
2016,2,2,12,45,856.0,96.5,3.95,12.0,600.5,471.16,372.32
2016,2,2,13,0,868.0,91.0,4.1,12.0,598.0,516.6,413.63
2016,2,2,13,15,864.0,90.5,4.1,12.0,585.0,556.95,449.83
2016,2,2,13,30,860.0,90.0,4.1,12.0,572.0,594.58,483.07
2016,2,2,13,45,859.0,86.0,4.2,12.0,553.0,627.58,512.56
2016,2,2,14,0,858.0,82.0,4.3,12.0,534.0,657.61,539.33
2016,2,2,14,15,845.5,80.5,4.2,12.0,506.0,679.5,558.43
2016,2,2,14,30,833.0,79.0,4.1,12.0,478.0,697.68,574.37
2016,2,2,14,45,823.0,74.5,4.1,12.5,445.5,710.52,584.23
2016,2,2,15,0,813.0,70.0,4.1,13.0,413.0,719.64,591.22
2016,2,2,15,15,787.5,67.0,4.0,12.5,373.0,714.93,589.38
2016,2,2,15,30,762.0,64.0,3.9,12.0,333.0,706.22,584.32
2016,2,2,15,45,729.5,59.5,3.85,12.0,290.0,686.26,569.2
2016,2,2,16,0,697.0,55.0,3.8,12.0,247.0,662.61,550.39
2016,2,2,16,15,640.5,50.0,3.7,12.0,201.5,615.48,511.64
2016,2,2,16,30,584.0,45.0,3.6,12.0,156.0,573.02,474.46
2016,2,2,16,45,495.5,37.0,3.55,12.0,112.5,492.52,404.18
2016,2,2,17,0,407.0,29.0,3.5,12.0,69.0,412.04,322.58
2016,2,2,17,15,203.5,14.5,3.45,12.0,34.5,213.07,24.61
2016,2,2,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,11.0,14.5,7.47,0.0
2016,2,3,7,30,200.0,19.0,2.7,11.0,29.0,15.6,0.0
2016,2,3,7,45,318.0,30.5,2.75,11.0,66.5,25.12,15.19
2016,2,3,8,0,436.0,42.0,2.8,11.0,104.0,34.67,24.94
2016,2,3,8,15,510.5,49.5,2.85,11.0,148.5,40.74,30.88
2016,2,3,8,30,585.0,57.0,2.9,11.0,193.0,46.87,36.69
2016,2,3,8,45,369.5,93.5,3.0,11.5,185.5,67.82,55.57
2016,2,3,9,0,154.0,130.0,3.1,12.0,178.0,89.99,75.28
2016,2,3,9,15,165.0,146.5,3.15,12.0,204.5,100.51,84.54
2016,2,3,9,30,176.0,163.0,3.2,12.0,231.0,110.77,93.47
2016,2,3,9,45,309.0,160.0,3.3,12.5,294.0,109.1,91.63
2016,2,3,10,0,442.0,157.0,3.4,13.0,357.0,106.48,88.97
2016,2,3,10,15,624.0,124.0,3.4,13.0,428.0,90.33,74.61
2016,2,3,10,30,806.0,91.0,3.4,13.0,499.0,77.54,63.23
2016,2,3,10,45,818.0,93.0,3.4,13.0,524.0,78.87,64.3
2016,2,3,11,0,830.0,95.0,3.4,13.0,549.0,112.56,69.16
2016,2,3,11,15,749.0,120.0,3.4,13.0,540.0,168.1,104.05
2016,2,3,11,30,668.0,145.0,3.4,13.0,531.0,220.63,148.68
2016,2,3,11,45,363.0,201.5,3.4,13.0,412.0,231.4,172.34
2016,2,3,12,0,58.0,258.0,3.4,13.0,293.0,206.98,164.76
2016,2,3,12,15,160.5,263.5,3.4,13.0,360.0,256.11,202.81
2016,2,3,12,30,263.0,269.0,3.4,13.0,427.0,319.48,253.39
2016,2,3,12,45,167.5,265.0,3.4,13.0,365.5,289.26,231.83
2016,2,3,13,0,72.0,261.0,3.4,13.0,304.0,246.23,198.51
2016,2,3,13,15,146.5,258.5,3.4,13.0,343.0,300.89,243.75
2016,2,3,13,30,221.0,256.0,3.4,13.0,382.0,354.16,287.92
2016,2,3,13,45,121.5,229.5,3.4,13.0,298.0,283.65,231.23
2016,2,3,14,0,22.0,203.0,3.4,13.0,214.0,179.69,145.47
2016,2,3,14,15,132.0,205.5,3.35,13.0,269.5,287.44,236.73
2016,2,3,14,30,242.0,208.0,3.3,13.0,325.0,393.88,325.05
2016,2,3,14,45,122.0,177.0,3.3,13.0,236.0,269.01,222.51
2016,2,3,15,0,2.0,146.0,3.3,13.0,147.0,124.0,99.75
2016,2,3,15,15,157.0,140.0,3.25,13.0,196.0,270.77,227.38
2016,2,3,15,30,312.0,134.0,3.2,13.0,245.0,412.6,346.77
2016,2,3,15,45,283.0,121.0,3.15,13.0,212.0,383.57,322.73
2016,2,3,16,0,254.0,108.0,3.1,13.0,179.0,352.86,297.37
2016,2,3,16,15,226.5,90.5,3.1,13.0,145.5,315.38,265.74
2016,2,3,16,30,199.0,73.0,3.1,13.0,112.0,276.28,231.62
2016,2,3,16,45,159.5,55.0,3.15,13.0,81.0,225.17,185.96
2016,2,3,17,0,120.0,37.0,3.2,13.0,50.0,172.5,135.35
2016,2,3,17,15,60.0,18.5,3.2,13.0,25.0,87.49,20.59
2016,2,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,10.0,2.85,12.0,15.0,7.87,0.0
2016,2,4,7,30,192.0,20.0,2.9,12.0,30.0,16.4,0.0
2016,2,4,7,45,316.0,31.0,2.95,12.0,68.5,25.49,15.61
2016,2,4,8,0,440.0,42.0,3.0,12.0,107.0,34.66,24.87
2016,2,4,8,15,514.0,49.5,2.9,12.0,151.5,40.74,30.78
2016,2,4,8,30,588.0,57.0,2.8,12.0,196.0,46.87,36.56
2016,2,4,8,45,633.0,62.5,2.7,12.5,240.0,51.2,40.5
2016,2,4,9,0,678.0,68.0,2.6,13.0,284.0,55.53,44.31
2016,2,4,9,15,711.0,72.0,2.5,13.0,326.0,58.61,47.02
2016,2,4,9,30,744.0,76.0,2.4,13.0,368.0,66.71,54.14
2016,2,4,9,45,770.0,78.0,2.35,13.5,405.5,68.36,55.38
2016,2,4,10,0,796.0,80.0,2.3,14.0,443.0,70.05,56.63
2016,2,4,10,15,812.0,82.5,2.25,14.0,475.0,71.91,58.15
2016,2,4,10,30,828.0,85.0,2.2,14.0,507.0,73.77,59.66
2016,2,4,10,45,839.0,86.5,2.15,14.0,532.0,74.82,60.47
2016,2,4,11,0,850.0,88.0,2.1,14.0,557.0,110.2,65.73
2016,2,4,11,15,857.5,89.0,2.0,14.0,575.0,165.76,96.8
2016,2,4,11,30,865.0,90.0,1.9,14.0,593.0,221.48,139.72
2016,2,4,11,45,868.5,91.0,1.8,14.0,603.0,276.2,187.33
2016,2,4,12,0,872.0,92.0,1.7,14.0,613.0,330.17,236.16
2016,2,4,12,15,873.0,92.0,1.5,14.0,615.0,382.93,283.83
2016,2,4,12,30,874.0,92.0,1.3,14.0,617.0,431.61,327.23
2016,2,4,12,45,872.5,91.5,1.15,14.5,611.5,477.04,366.25
2016,2,4,13,0,871.0,91.0,1.0,15.0,606.0,522.07,403.3
2016,2,4,13,15,865.5,90.0,0.9,15.0,592.5,561.4,435.78
2016,2,4,13,30,860.0,89.0,0.8,15.0,579.0,597.85,465.0
2016,2,4,13,45,847.0,89.0,0.7,15.0,557.5,627.7,488.45
2016,2,4,14,0,834.0,89.0,0.6,15.0,536.0,653.95,508.56
2016,2,4,14,15,775.0,94.5,0.5,15.0,493.0,650.87,506.86
2016,2,4,14,30,716.0,100.0,0.4,15.0,450.0,644.86,502.89
2016,2,4,14,45,674.5,102.0,0.35,15.0,413.0,639.95,500.36
2016,2,4,15,0,633.0,104.0,0.3,15.0,376.0,630.39,494.22
2016,2,4,15,15,530.0,111.5,0.4,15.0,324.5,573.95,454.92
2016,2,4,15,30,427.0,119.0,0.5,15.0,273.0,505.85,405.98
2016,2,4,15,45,396.5,108.5,0.6,15.0,237.5,479.04,387.87
2016,2,4,16,0,366.0,98.0,0.7,15.0,202.0,449.86,366.44
2016,2,4,16,15,332.5,83.5,0.75,14.5,165.0,411.07,336.68
2016,2,4,16,30,299.0,69.0,0.8,14.0,128.0,370.49,303.8
2016,2,4,16,45,249.5,53.0,0.9,14.0,93.0,313.44,255.13
2016,2,4,17,0,200.0,37.0,1.0,14.0,58.0,255.81,200.82
2016,2,4,17,15,100.0,18.5,1.05,14.0,29.0,136.27,51.01
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,11.0,16.0,8.26,0.0
2016,2,5,7,30,204.0,21.0,3.5,11.0,32.0,17.25,0.0
2016,2,5,7,45,329.0,32.5,3.5,11.0,72.0,26.76,16.93
2016,2,5,8,0,454.0,44.0,3.5,11.0,112.0,36.35,26.51
2016,2,5,8,15,529.0,52.0,3.35,11.0,158.0,42.81,32.78
2016,2,5,8,30,604.0,60.0,3.2,11.0,204.0,49.32,38.92
2016,2,5,8,45,654.0,65.0,3.1,11.5,250.0,53.29,42.55
2016,2,5,9,0,704.0,70.0,3.0,12.0,296.0,57.31,46.09
2016,2,5,9,15,737.0,74.0,2.9,12.0,339.0,65.36,53.24
2016,2,5,9,30,770.0,78.0,2.8,12.0,382.0,68.63,56.06
2016,2,5,9,45,798.5,79.5,2.7,12.5,421.5,69.96,57.0
2016,2,5,10,0,827.0,81.0,2.6,13.0,461.0,71.35,57.99
2016,2,5,10,15,843.0,83.0,2.35,13.0,493.5,72.88,59.21
2016,2,5,10,30,859.0,85.0,2.1,13.0,526.0,74.41,60.44
2016,2,5,10,45,868.5,87.0,1.85,13.5,551.5,75.8,61.42
2016,2,5,11,0,878.0,89.0,1.6,14.0,577.0,114.06,67.51
2016,2,5,11,15,885.0,90.0,1.3,14.0,595.0,171.33,99.79
2016,2,5,11,30,892.0,91.0,1.0,14.0,613.0,233.42,147.53
2016,2,5,11,45,892.0,93.5,0.7,14.5,622.5,285.38,191.83
2016,2,5,12,0,892.0,96.0,0.4,15.0,632.0,341.0,239.78
2016,2,5,12,15,892.0,96.0,0.45,15.0,634.5,393.23,286.36
2016,2,5,12,30,892.0,96.0,0.5,15.0,637.0,443.81,330.92
2016,2,5,12,45,887.5,96.5,0.55,15.0,630.0,490.97,371.91
2016,2,5,13,0,883.0,97.0,0.6,15.0,623.0,535.68,409.98
2016,2,5,13,15,877.0,96.0,0.85,15.0,609.0,575.53,445.43
2016,2,5,13,30,871.0,95.0,1.1,15.0,595.0,612.41,478.03
2016,2,5,13,45,864.0,93.0,1.4,15.0,573.5,644.57,507.03
2016,2,5,14,0,857.0,91.0,1.7,15.0,552.0,673.4,533.12
2016,2,5,14,15,843.5,88.5,1.85,15.0,523.5,693.83,551.62
2016,2,5,14,30,830.0,86.0,2.0,15.0,495.0,710.39,567.09
2016,2,5,14,45,725.0,97.0,2.2,15.0,436.0,673.8,542.22
2016,2,5,15,0,620.0,108.0,2.4,15.0,377.0,626.77,508.82
2016,2,5,15,15,690.0,89.5,2.2,15.0,362.5,676.82,547.38
2016,2,5,15,30,760.0,71.0,2.0,15.0,348.0,720.02,578.75
2016,2,5,15,45,726.0,66.0,1.8,15.0,304.5,698.07,561.27
2016,2,5,16,0,692.0,61.0,1.6,15.0,261.0,672.3,540.76
2016,2,5,16,15,638.0,55.5,1.5,14.5,214.5,633.14,510.78
2016,2,5,16,30,584.0,50.0,1.4,14.0,168.0,585.22,472.23
2016,2,5,16,45,489.0,42.0,1.3,14.0,123.0,498.43,400.52
2016,2,5,17,0,394.0,34.0,1.2,14.0,78.0,411.1,321.71
2016,2,5,17,15,197.0,17.0,1.3,14.0,39.0,219.21,104.99
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,128.5,10.5,3.45,11.0,18.0,8.26,0.0
2016,2,6,7,30,257.0,21.0,3.5,11.0,36.0,17.34,0.78
2016,2,6,7,45,372.0,31.0,3.55,11.5,76.0,25.67,16.12
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,34.09,24.45
2016,2,6,8,15,557.0,48.0,3.5,12.0,161.5,39.87,30.05
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,45.7,35.53
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,53.5,42.56
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,57.47,46.04
2016,2,6,9,15,747.5,67.5,3.15,13.0,340.0,60.47,48.66
2016,2,6,9,30,778.0,71.0,3.0,13.0,382.0,63.46,51.23
2016,2,6,9,45,798.5,74.0,2.9,13.5,419.5,65.88,53.16
2016,2,6,10,0,819.0,77.0,2.8,14.0,457.0,68.29,55.05
2016,2,6,10,15,834.0,79.0,2.55,14.0,488.5,69.85,56.3
2016,2,6,10,30,849.0,81.0,2.3,14.0,520.0,71.4,57.54
2016,2,6,10,45,862.0,81.0,2.1,14.5,545.5,79.11,64.06
2016,2,6,11,0,875.0,81.0,1.9,15.0,571.0,116.97,69.07
2016,2,6,11,15,881.5,82.0,1.8,15.0,588.5,172.89,100.75
2016,2,6,11,30,888.0,83.0,1.7,15.0,606.0,228.75,143.97
2016,2,6,11,45,893.0,83.0,1.6,15.0,616.5,283.25,191.34
2016,2,6,12,0,898.0,83.0,1.5,15.0,627.0,337.03,239.87
2016,2,6,12,15,898.5,83.0,1.6,15.0,629.0,388.31,286.98
2016,2,6,12,30,899.0,83.0,1.7,15.0,631.0,437.97,332.15
2016,2,6,12,45,900.0,81.5,1.8,15.5,626.0,484.71,373.44
2016,2,6,13,0,901.0,80.0,1.9,16.0,621.0,529.4,412.03
2016,2,6,13,15,763.0,119.5,1.95,16.0,571.0,538.47,423.02
2016,2,6,13,30,625.0,159.0,2.0,16.0,521.0,532.63,421.32
2016,2,6,13,45,749.5,117.5,2.1,16.0,536.0,601.73,477.63
2016,2,6,14,0,874.0,76.0,2.2,16.0,551.0,665.77,529.72
2016,2,6,14,15,794.0,89.5,2.25,16.0,504.5,663.14,529.29
2016,2,6,14,30,714.0,103.0,2.3,16.0,458.0,650.93,521.78
2016,2,6,14,45,764.5,86.0,2.4,16.0,442.0,689.55,553.39
2016,2,6,15,0,815.0,69.0,2.5,16.0,426.0,729.58,584.47
2016,2,6,15,15,790.5,66.5,2.45,16.0,386.5,726.16,582.49
2016,2,6,15,30,766.0,64.0,2.4,16.0,347.0,718.78,577.79
2016,2,6,15,45,731.0,60.0,2.4,16.0,303.0,697.2,562.49
2016,2,6,16,0,696.0,56.0,2.4,16.0,259.0,671.9,543.72
2016,2,6,16,15,643.5,51.5,2.45,15.5,213.5,628.14,510.93
2016,2,6,16,30,591.0,47.0,2.5,15.0,168.0,588.59,479.23
2016,2,6,16,45,505.5,39.5,2.55,15.0,124.0,509.98,413.52
2016,2,6,17,0,420.0,32.0,2.6,15.0,80.0,431.0,341.24
2016,2,6,17,15,210.0,22.0,2.65,15.0,46.0,239.91,132.29
2016,2,6,17,30,0.0,12.0,2.7,15.0,12.0,9.44,0.0
2016,2,6,17,45,0.0,6.0,2.8,15.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,10.0,2.9,13.0,19.5,7.87,0.0
2016,2,7,7,30,302.0,20.0,2.9,13.0,39.0,16.59,2.07
2016,2,7,7,45,422.5,29.0,2.95,13.5,81.0,24.24,14.89
2016,2,7,8,0,543.0,38.0,3.0,14.0,123.0,34.78,24.89
2016,2,7,8,15,610.0,43.5,3.0,14.0,169.5,39.89,29.85
2016,2,7,8,30,677.0,49.0,3.0,14.0,216.0,45.09,34.71
2016,2,7,8,45,722.0,52.5,3.0,14.5,262.5,48.47,37.75
2016,2,7,9,0,767.0,56.0,3.0,15.0,309.0,51.91,40.73
2016,2,7,9,15,796.0,59.0,2.9,15.0,351.5,54.75,43.19
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,57.57,45.61
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,65.15,52.08
2016,2,7,10,0,873.0,64.0,2.6,16.0,472.0,66.94,53.41
2016,2,7,10,15,887.5,65.5,2.5,16.0,504.5,68.8,54.92
2016,2,7,10,30,902.0,67.0,2.4,16.0,537.0,70.59,56.36
2016,2,7,10,45,909.5,69.0,2.35,16.5,562.5,72.47,57.78
2016,2,7,11,0,917.0,71.0,2.3,17.0,588.0,114.68,64.84
2016,2,7,11,15,924.0,72.0,2.25,17.0,606.5,172.9,98.08
2016,2,7,11,30,931.0,73.0,2.2,17.0,625.0,231.1,143.19
2016,2,7,11,45,932.5,74.0,2.2,17.0,635.0,287.74,192.66
2016,2,7,12,0,934.0,75.0,2.2,17.0,645.0,343.27,243.08
2016,2,7,12,15,934.5,75.5,2.2,17.0,647.5,396.72,291.91
2016,2,7,12,30,935.0,76.0,2.2,17.0,650.0,448.52,338.63
2016,2,7,12,45,935.5,74.5,2.2,17.5,645.0,496.64,380.71
2016,2,7,13,0,936.0,73.0,2.2,18.0,640.0,542.58,419.85
2016,2,7,13,15,931.5,72.5,2.2,18.0,626.0,584.39,455.56
2016,2,7,13,30,927.0,72.0,2.2,18.0,612.0,623.3,488.21
2016,2,7,13,45,918.0,71.5,2.25,18.0,590.5,656.36,516.08
2016,2,7,14,0,909.0,71.0,2.3,18.0,569.0,685.97,540.9
2016,2,7,14,15,897.5,70.0,2.3,18.0,540.5,709.77,560.82
2016,2,7,14,30,886.0,69.0,2.3,18.0,512.0,729.86,576.42
2016,2,7,14,45,868.5,67.5,2.3,18.5,477.0,741.18,584.51
2016,2,7,15,0,851.0,66.0,2.3,19.0,442.0,748.56,589.86
2016,2,7,15,15,827.5,63.5,2.25,18.5,401.5,754.07,595.78
2016,2,7,15,30,804.0,61.0,2.2,18.0,361.0,747.97,593.17
2016,2,7,15,45,768.5,58.0,2.2,18.0,316.5,727.58,579.11
2016,2,7,16,0,733.0,55.0,2.2,18.0,272.0,703.35,561.6
2016,2,7,16,15,682.0,50.5,2.25,17.5,225.0,660.86,530.59
2016,2,7,16,30,631.0,46.0,2.3,17.0,178.0,615.12,494.99
2016,2,7,16,45,545.0,39.0,2.35,17.0,132.5,535.0,429.32
2016,2,7,17,0,459.0,32.0,2.4,17.0,87.0,463.88,364.58
2016,2,7,17,15,304.5,21.5,2.45,17.0,50.5,317.85,190.95
2016,2,7,17,30,150.0,11.0,2.5,17.0,14.0,126.43,0.0
2016,2,7,17,45,75.0,5.5,2.55,17.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,11.5,5.35,14.0,20.0,9.05,0.0
2016,2,8,7,30,246.0,23.0,5.4,14.0,40.0,18.94,4.62
2016,2,8,7,45,366.0,34.0,5.45,14.5,81.5,28.06,18.14
2016,2,8,8,0,486.0,45.0,5.5,15.0,123.0,37.25,26.96
2016,2,8,8,15,558.5,52.0,5.35,15.0,169.5,42.96,32.43
2016,2,8,8,30,631.0,59.0,5.2,15.0,216.0,48.74,37.8
2016,2,8,8,45,676.0,64.0,5.1,15.0,262.0,52.74,41.45
2016,2,8,9,0,721.0,69.0,5.0,15.0,308.0,61.43,49.17
2016,2,8,9,15,752.5,72.0,4.7,15.0,351.0,63.96,51.34
2016,2,8,9,30,784.0,75.0,4.4,15.0,394.0,66.52,53.49
2016,2,8,9,45,832.0,70.5,4.1,15.5,437.5,63.94,50.99
2016,2,8,10,0,880.0,66.0,3.8,16.0,481.0,68.53,54.79
2016,2,8,10,15,894.0,67.5,3.6,16.0,513.5,70.37,56.28
2016,2,8,10,30,908.0,69.0,3.4,16.0,546.0,72.13,57.69
2016,2,8,10,45,917.5,70.0,3.25,16.5,572.0,73.38,58.56
2016,2,8,11,0,927.0,71.0,3.1,17.0,598.0,117.17,65.9
2016,2,8,11,15,933.0,72.0,2.95,17.0,616.0,175.95,100.05
2016,2,8,11,30,939.0,73.0,2.8,17.0,634.0,234.57,145.9
2016,2,8,11,45,941.0,74.0,2.7,17.5,644.0,291.86,195.75
2016,2,8,12,0,943.0,75.0,2.6,18.0,654.0,348.09,246.31
2016,2,8,12,15,943.5,75.0,2.5,18.0,656.5,401.69,295.13
2016,2,8,12,30,944.0,75.0,2.4,18.0,659.0,453.57,341.69
2016,2,8,12,45,942.0,74.5,2.35,18.5,653.0,501.96,383.78
2016,2,8,13,0,940.0,74.0,2.3,19.0,647.0,547.96,422.67
2016,2,8,13,15,935.5,73.5,2.3,19.0,633.5,590.05,458.45
2016,2,8,13,30,931.0,73.0,2.3,19.0,620.0,629.21,491.16
2016,2,8,13,45,922.0,72.5,2.3,19.0,598.0,662.5,518.82
2016,2,8,14,0,913.0,72.0,2.3,19.0,576.0,692.32,543.4
2016,2,8,14,15,902.0,71.0,2.25,19.0,547.5,716.65,563.28
2016,2,8,14,30,891.0,70.0,2.2,19.0,519.0,737.28,578.72
2016,2,8,14,45,874.0,68.0,2.2,19.0,484.0,748.53,587.8
2016,2,8,15,0,857.0,66.0,2.2,19.0,449.0,755.8,594.16
2016,2,8,15,15,834.0,64.0,2.1,19.0,408.5,762.46,599.4
2016,2,8,15,30,811.0,62.0,2.0,19.0,368.0,757.46,596.11
2016,2,8,15,45,778.0,58.5,1.95,19.0,323.0,738.47,582.9
2016,2,8,16,0,745.0,55.0,1.9,19.0,278.0,715.65,566.34
2016,2,8,16,15,695.0,50.5,1.85,18.5,231.0,673.9,535.81
2016,2,8,16,30,645.0,46.0,1.8,18.0,184.0,628.89,500.92
2016,2,8,16,45,563.0,39.5,1.8,18.0,137.5,552.33,438.95
2016,2,8,17,0,481.0,33.0,1.8,18.0,91.0,473.75,370.12
2016,2,8,17,15,328.0,22.5,1.8,18.0,53.5,341.3,217.34
2016,2,8,17,30,175.0,12.0,1.8,18.0,16.0,147.37,0.0
2016,2,8,17,45,87.5,6.0,1.8,18.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,15.0,22.0,9.05,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,19.06,5.89
2016,2,9,7,45,413.0,33.0,2.15,15.0,87.0,27.43,17.71
2016,2,9,8,0,528.0,43.0,2.3,15.0,130.0,35.9,25.86
2016,2,9,8,15,597.5,49.5,2.4,15.0,177.5,41.34,31.05
2016,2,9,8,30,667.0,56.0,2.5,15.0,225.0,50.74,39.61
2016,2,9,8,45,712.0,60.5,2.6,15.5,272.5,54.75,43.17
2016,2,9,9,0,757.0,65.0,2.7,16.0,320.0,58.78,46.63
2016,2,9,9,15,771.0,64.5,2.6,16.0,353.5,58.51,46.32
2016,2,9,9,30,785.0,64.0,2.5,16.0,387.0,58.36,46.09
2016,2,9,9,45,714.5,90.0,2.4,16.0,404.5,70.1,56.28
2016,2,9,10,0,644.0,116.0,2.3,16.0,422.0,85.49,69.56
2016,2,9,10,15,670.0,117.5,2.15,16.0,455.0,86.07,69.89
2016,2,9,10,30,696.0,119.0,2.0,16.0,488.0,86.77,70.35
2016,2,9,10,45,670.0,134.5,1.85,16.5,503.5,95.29,77.42
2016,2,9,11,0,644.0,150.0,1.7,17.0,519.0,138.91,90.83
2016,2,9,11,15,782.5,118.0,1.65,17.0,579.5,185.23,113.33
2016,2,9,11,30,921.0,86.0,1.6,17.0,640.0,242.78,152.62
2016,2,9,11,45,922.5,87.0,1.6,17.0,650.0,299.39,201.87
2016,2,9,12,0,924.0,88.0,1.6,17.0,660.0,354.91,251.83
2016,2,9,12,15,924.5,88.0,1.6,17.0,662.5,407.98,299.77
2016,2,9,12,30,925.0,88.0,1.6,17.0,665.0,459.37,345.53
2016,2,9,12,45,923.5,87.5,1.65,17.0,659.0,507.54,387.9
2016,2,9,13,0,922.0,87.0,1.7,17.0,653.0,553.42,427.45
2016,2,9,13,15,917.0,86.5,1.75,17.0,639.0,594.92,462.75
2016,2,9,13,30,912.0,86.0,1.8,17.0,625.0,633.5,495.06
2016,2,9,13,45,742.0,127.0,1.9,17.0,555.5,612.88,482.03
2016,2,9,14,0,572.0,168.0,2.0,17.0,486.0,564.48,447.52
2016,2,9,14,15,469.5,184.0,2.0,16.5,436.5,533.9,426.32
2016,2,9,14,30,367.0,200.0,2.0,16.0,387.0,479.74,386.31
2016,2,9,14,45,272.5,197.5,2.0,16.0,331.5,422.39,342.1
2016,2,9,15,0,178.0,195.0,2.0,16.0,276.0,342.73,279.17
2016,2,9,15,15,89.5,163.0,1.9,16.0,204.0,228.37,186.57
2016,2,9,15,30,1.0,131.0,1.8,16.0,132.0,113.06,89.61
2016,2,9,15,45,0.5,115.5,1.7,16.0,116.0,100.16,79.16
2016,2,9,16,0,0.0,100.0,1.6,16.0,100.0,87.08,68.25
2016,2,9,16,15,0.0,83.0,1.5,15.5,83.0,72.45,55.99
2016,2,9,16,30,0.0,66.0,1.4,15.0,66.0,57.38,43.14
2016,2,9,16,45,0.0,49.5,1.35,15.0,49.5,42.36,30.06
2016,2,9,17,0,0.0,33.0,1.3,15.0,33.0,26.38,16.11
2016,2,9,17,15,0.0,19.5,1.3,15.0,19.5,14.88,4.73
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,4.72,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,132.0,12.5,3.35,14.0,22.0,9.83,0.0
2016,2,10,7,30,264.0,25.0,3.3,14.0,44.0,20.61,7.93
2016,2,10,7,45,376.0,36.0,3.25,14.5,86.5,29.68,19.76
2016,2,10,8,0,488.0,47.0,3.2,15.0,129.0,38.81,28.43
2016,2,10,8,15,556.5,54.5,3.05,15.0,176.0,44.84,34.16
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,50.9,39.76
2016,2,10,8,45,522.5,86.0,2.75,15.0,238.0,67.22,54.31
2016,2,10,9,0,420.0,110.0,2.6,15.0,253.0,78.71,64.43
2016,2,10,9,15,448.5,121.5,2.4,15.0,291.5,86.03,70.75
2016,2,10,9,30,477.0,133.0,2.2,15.0,330.0,93.18,76.86
2016,2,10,9,45,651.0,109.0,2.05,15.5,405.5,81.71,66.5
2016,2,10,10,0,825.0,85.0,1.9,16.0,481.0,74.01,59.51
2016,2,10,10,15,746.5,106.5,1.9,16.0,483.0,80.41,64.96
2016,2,10,10,30,668.0,128.0,1.9,16.0,485.0,91.81,74.7
2016,2,10,10,45,774.0,110.0,1.9,16.0,542.0,88.98,72.1
2016,2,10,11,0,880.0,92.0,1.9,16.0,599.0,124.76,72.14
2016,2,10,11,15,886.5,93.0,1.9,16.0,617.0,182.61,107.14
2016,2,10,11,30,893.0,94.0,1.9,16.0,635.0,245.23,156.61
2016,2,10,11,45,900.0,93.0,1.9,16.5,646.5,300.45,204.43
2016,2,10,12,0,907.0,92.0,1.9,17.0,658.0,355.11,253.21
2016,2,10,12,15,907.5,92.5,1.9,17.0,660.0,407.85,300.97
2016,2,10,12,30,908.0,93.0,1.9,17.0,662.0,458.99,346.59
2016,2,10,12,45,906.0,92.5,1.9,17.5,656.5,506.31,387.49
2016,2,10,13,0,904.0,92.0,1.9,18.0,651.0,551.32,425.35
2016,2,10,13,15,899.0,91.0,1.85,18.0,637.0,591.76,459.27
2016,2,10,13,30,894.0,90.0,1.8,18.0,623.0,629.28,490.12
2016,2,10,13,45,803.5,107.0,1.8,18.0,573.5,632.52,494.79
2016,2,10,14,0,713.0,124.0,1.8,18.0,524.0,625.55,491.46
2016,2,10,14,15,630.5,141.5,1.8,18.0,482.0,614.41,484.55
2016,2,10,14,30,548.0,159.0,1.8,18.0,440.0,588.13,466.13
2016,2,10,14,45,486.5,160.0,1.85,18.0,397.5,563.03,448.83
2016,2,10,15,0,425.0,161.0,1.9,18.0,355.0,533.13,427.35
2016,2,10,15,15,438.0,143.0,1.85,18.0,327.0,537.86,432.9
2016,2,10,15,30,451.0,125.0,1.8,18.0,299.0,540.17,436.27
2016,2,10,15,45,417.0,116.5,1.75,18.0,262.5,512.69,415.72
2016,2,10,16,0,383.0,108.0,1.7,18.0,226.0,482.77,392.83
2016,2,10,16,15,351.5,93.0,1.65,17.5,187.5,444.69,363.62
2016,2,10,16,30,320.0,78.0,1.6,17.0,149.0,404.65,331.44
2016,2,10,16,45,276.0,61.5,1.6,17.0,112.0,350.59,285.73
2016,2,10,17,0,232.0,45.0,1.6,17.0,75.0,295.62,236.57
2016,2,10,17,15,116.0,30.0,1.55,17.0,45.0,164.26,113.72
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,11.8,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,15,96.5,13.0,1.25,15.0,20.5,10.23,0.0
2016,2,11,7,30,193.0,26.0,1.2,15.0,41.0,19.85,8.23
2016,2,11,7,45,269.0,41.0,1.2,15.0,78.0,31.13,21.09
2016,2,11,8,0,345.0,56.0,1.2,15.0,115.0,42.31,31.58
2016,2,11,8,15,392.5,68.5,1.15,15.0,155.5,51.42,40.03
2016,2,11,8,30,440.0,81.0,1.1,15.0,196.0,60.36,48.17
2016,2,11,8,45,479.5,88.5,1.05,15.5,235.5,65.76,52.91
2016,2,11,9,0,519.0,96.0,1.0,16.0,275.0,73.38,59.45
2016,2,11,9,15,493.5,116.0,1.05,16.0,303.5,83.24,67.97
2016,2,11,9,30,468.0,136.0,1.1,16.0,332.0,94.81,77.88
2016,2,11,9,45,401.5,164.5,1.15,16.0,343.5,110.22,91.01
2016,2,11,10,0,335.0,193.0,1.2,16.0,355.0,128.07,106.1
2016,2,11,10,15,359.0,202.5,1.3,16.0,386.5,133.63,110.6
2016,2,11,10,30,383.0,212.0,1.4,16.0,418.0,139.1,115.06
2016,2,11,10,45,339.5,232.5,1.5,16.0,422.0,148.68,123.0
2016,2,11,11,0,296.0,253.0,1.6,16.0,426.0,179.99,133.72
2016,2,11,11,15,325.5,255.5,1.6,16.0,450.5,211.03,153.37
2016,2,11,11,30,355.0,258.0,1.6,16.0,475.0,245.21,179.01
2016,2,11,11,45,347.5,267.5,1.6,16.0,482.5,277.73,206.71
2016,2,11,12,0,340.0,277.0,1.6,16.0,490.0,309.44,234.26
2016,2,11,12,15,281.5,286.0,1.55,16.0,463.0,321.64,247.51
2016,2,11,12,30,223.0,295.0,1.5,16.0,436.0,323.15,251.52
2016,2,11,12,45,232.0,291.0,1.45,16.0,436.5,342.62,268.12
2016,2,11,13,0,241.0,287.0,1.4,16.0,437.0,362.16,284.57
2016,2,11,13,15,288.0,272.0,1.4,16.0,447.5,402.95,317.44
2016,2,11,13,30,335.0,257.0,1.4,16.0,458.0,438.14,346.02
2016,2,11,13,45,214.0,255.5,1.4,16.0,382.5,368.4,292.84
2016,2,11,14,0,93.0,254.0,1.4,16.0,307.0,286.74,228.73
2016,2,11,14,15,229.0,229.5,1.45,16.0,350.5,381.66,306.89
2016,2,11,14,30,365.0,205.0,1.5,16.0,394.0,485.56,389.72
2016,2,11,14,45,333.5,195.5,1.55,16.0,359.0,468.01,376.77
2016,2,11,15,0,302.0,186.0,1.6,16.0,324.0,447.5,362.15
2016,2,11,15,15,158.5,165.0,1.65,15.5,237.0,302.79,247.84
2016,2,11,15,30,15.0,144.0,1.7,15.0,150.0,137.72,110.75
