Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,45,752.5,180.0,4.25,14.0,776.0,807.9,638.65
2016,4,2,14,0,630.0,232.0,4.4,14.0,716.0,786.69,623.04
2016,4,2,14,15,726.0,181.5,4.4,14.0,717.5,850.78,673.95
2016,4,2,14,30,822.0,131.0,4.4,14.0,719.0,905.48,714.35
2016,4,2,14,45,650.0,182.0,4.4,14.0,631.5,831.85,661.83
2016,4,2,15,0,478.0,233.0,4.4,14.0,544.0,732.48,586.81
2016,4,2,15,15,403.5,234.5,4.4,14.0,485.0,676.82,545.63
2016,4,2,15,30,329.0,236.0,4.4,14.0,426.0,595.42,484.09
2016,4,2,15,45,239.0,224.5,4.4,14.0,356.5,503.92,412.61
2016,4,2,16,0,149.0,213.0,4.4,14.0,287.0,386.92,319.02
2016,4,2,16,15,86.0,181.0,4.3,13.5,223.0,270.23,224.22
2016,4,2,16,30,23.0,149.0,4.2,13.0,159.0,156.49,128.37
2016,4,2,16,45,16.0,128.5,4.15,13.0,135.0,132.13,108.0
2016,4,2,17,0,9.0,108.0,4.1,13.0,111.0,107.49,86.93
2016,4,2,17,15,4.5,87.0,4.05,13.0,88.5,84.24,66.83
2016,4,2,17,30,0.0,66.0,4.0,13.0,66.0,60.31,45.88
2016,4,2,17,45,0.0,45.5,3.95,13.0,45.5,40.09,28.16
2016,4,2,18,0,0.0,25.0,3.9,13.0,25.0,19.09,9.69
2016,4,2,18,15,0.0,12.5,3.8,13.0,12.5,9.51,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,11.5,2.9,11.0,11.5,8.73,0.0
2016,4,3,6,30,0.0,23.0,2.9,11.0,23.0,17.53,9.6
2016,4,3,6,45,0.0,38.0,2.95,11.0,38.0,29.05,20.33
2016,4,3,7,0,0.0,53.0,3.0,11.0,53.0,40.34,30.79
2016,4,3,7,15,0.0,69.5,2.95,11.0,69.5,52.41,41.84
2016,4,3,7,30,0.0,86.0,2.9,11.0,86.0,64.38,52.63
2016,4,3,7,45,0.0,102.5,2.9,11.0,102.5,76.25,63.16
2016,4,3,8,0,0.0,119.0,2.9,11.0,119.0,88.02,73.46
2016,4,3,8,15,5.5,148.0,2.9,11.0,151.0,107.83,90.75
2016,4,3,8,30,11.0,177.0,2.9,11.0,183.0,127.25,107.46
2016,4,3,8,45,19.5,202.5,2.95,11.5,214.0,144.27,121.69
2016,4,3,9,0,28.0,228.0,3.0,12.0,245.0,152.51,128.19
2016,4,3,9,15,163.5,260.0,3.0,12.0,368.0,165.61,139.07
2016,4,3,9,30,299.0,292.0,3.0,12.0,491.0,174.95,146.67
2016,4,3,9,45,571.0,210.0,3.0,12.0,616.0,130.18,108.02
2016,4,3,10,0,843.0,128.0,3.0,12.0,741.0,96.33,78.67
2016,4,3,10,15,752.0,175.5,3.0,12.0,739.0,141.79,93.79
2016,4,3,10,30,661.0,223.0,3.0,12.0,737.0,210.61,140.24
2016,4,3,10,45,768.0,179.5,3.05,12.5,793.5,253.18,168.1
2016,4,3,11,0,875.0,136.0,3.1,13.0,850.0,315.43,217.29
2016,4,3,11,15,879.5,137.0,3.2,13.0,866.5,373.66,269.95
2016,4,3,11,30,884.0,138.0,3.3,13.0,883.0,431.57,322.47
2016,4,3,11,45,884.0,139.5,3.4,13.0,890.0,487.36,372.58
2016,4,3,12,0,884.0,141.0,3.5,13.0,897.0,541.92,420.52
2016,4,3,12,15,884.0,141.0,3.65,13.0,897.0,594.0,465.46
2016,4,3,12,30,884.0,141.0,3.8,13.0,897.0,644.36,507.99
2016,4,3,12,45,880.5,141.5,4.0,13.0,888.0,690.92,546.86
2016,4,3,13,0,877.0,142.0,4.2,13.0,879.0,742.95,588.89
2016,4,3,13,15,872.5,141.0,4.4,13.0,862.0,783.59,622.39
2016,4,3,13,30,868.0,140.0,4.6,13.0,845.0,821.16,653.33
2016,4,3,13,45,864.5,136.5,4.8,13.5,821.0,853.9,677.89
2016,4,3,14,0,861.0,133.0,5.0,14.0,797.0,883.21,699.97
2016,4,3,14,15,851.0,131.0,5.1,14.0,765.0,904.82,717.27
2016,4,3,14,30,841.0,129.0,5.2,14.0,733.0,922.51,731.95
2016,4,3,14,45,837.0,122.0,5.35,14.0,696.5,936.49,744.5
2016,4,3,15,0,833.0,115.0,5.5,14.0,660.0,946.56,754.43
2016,4,3,15,15,815.5,112.0,5.55,13.5,615.5,944.21,756.29
2016,4,3,15,30,798.0,109.0,5.6,13.0,571.0,937.78,755.37
2016,4,3,15,45,781.5,103.0,5.65,13.0,523.5,924.94,748.37
2016,4,3,16,0,765.0,97.0,5.7,13.0,476.0,908.27,738.54
2016,4,3,16,15,734.0,92.5,5.65,13.0,424.0,882.73,721.36
2016,4,3,16,30,703.0,88.0,5.6,13.0,372.0,847.35,696.41
2016,4,3,16,45,656.5,82.5,5.6,13.0,318.5,792.64,656.12
2016,4,3,17,0,610.0,77.0,5.6,13.0,265.0,735.75,612.76
2016,4,3,17,15,545.0,68.5,5.5,13.0,212.5,655.77,548.7
2016,4,3,17,30,480.0,60.0,5.4,13.0,160.0,575.35,481.42
2016,4,3,17,45,371.0,48.5,5.35,13.0,112.5,452.02,376.05
2016,4,3,18,0,262.0,37.0,5.3,13.0,65.0,332.93,266.49
2016,4,3,18,15,131.0,18.5,5.2,12.5,32.5,170.59,30.7
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,7.87,0.0
2016,4,4,6,15,146.0,27.0,7.3,13.0,45.0,20.41,8.67
2016,4,4,6,30,292.0,44.0,7.3,13.0,80.0,33.4,23.25
2016,4,4,6,45,396.5,55.0,7.35,13.0,130.0,44.42,33.73
2016,4,4,7,0,501.0,66.0,7.4,13.0,180.0,53.09,41.89
2016,4,4,7,15,566.0,73.5,7.35,13.0,234.0,58.64,47.05
2016,4,4,7,30,631.0,81.0,7.3,13.0,288.0,64.22,52.05
2016,4,4,7,45,717.0,70.0,7.3,13.5,343.5,61.8,49.69
2016,4,4,8,0,803.0,59.0,7.3,14.0,399.0,61.32,49.03
2016,4,4,8,15,796.5,79.5,7.35,14.0,452.5,69.56,56.15
2016,4,4,8,30,790.0,100.0,7.4,14.0,506.0,83.35,68.09
2016,4,4,8,45,814.5,103.0,7.5,14.0,556.0,85.09,69.39
2016,4,4,9,0,839.0,106.0,7.6,14.0,606.0,86.81,70.67
2016,4,4,9,15,856.0,108.5,7.65,14.0,650.0,87.96,71.47
2016,4,4,9,30,873.0,111.0,7.7,14.0,694.0,89.07,72.25
2016,4,4,9,45,885.0,113.5,7.8,14.0,732.5,89.98,72.88
2016,4,4,10,0,897.0,116.0,7.9,14.0,771.0,100.45,81.77
2016,4,4,10,15,906.0,117.5,7.85,14.0,803.0,139.19,86.05
2016,4,4,10,30,915.0,119.0,7.8,14.0,835.0,200.35,120.78
2016,4,4,10,45,921.0,120.5,7.75,14.0,859.0,261.78,169.08
2016,4,4,11,0,927.0,122.0,7.7,14.0,883.0,323.47,223.7
2016,4,4,11,15,931.0,123.0,7.7,14.0,899.0,384.27,279.87
2016,4,4,11,30,935.0,124.0,7.7,14.0,915.0,444.63,335.87
2016,4,4,11,45,936.0,124.5,7.7,14.0,922.5,502.7,389.3
2016,4,4,12,0,937.0,125.0,7.7,14.0,930.0,559.5,440.55
2016,4,4,12,15,936.5,125.0,7.65,14.0,929.0,613.64,488.39
2016,4,4,12,30,936.0,125.0,7.6,14.0,928.0,665.87,533.53
2016,4,4,12,45,935.0,124.0,7.6,14.0,919.0,714.87,575.25
2016,4,4,13,0,934.0,123.0,7.6,14.0,910.0,761.41,614.24
2016,4,4,13,15,929.5,122.0,7.55,14.0,892.5,802.72,648.39
2016,4,4,13,30,925.0,121.0,7.5,14.0,875.0,840.89,678.38
2016,4,4,13,45,917.5,120.0,7.45,14.5,849.5,873.34,702.03
2016,4,4,14,0,910.0,119.0,7.4,15.0,824.0,902.18,722.94
2016,4,4,14,15,900.0,117.0,7.65,15.0,790.5,924.14,741.35
2016,4,4,14,30,890.0,115.0,7.9,15.0,757.0,942.18,757.05
2016,4,4,14,45,873.0,114.0,8.2,15.0,716.5,963.06,775.32
2016,4,4,15,0,856.0,113.0,8.5,15.0,676.0,967.91,781.75
2016,4,4,15,15,837.5,110.5,8.7,14.5,630.5,965.4,783.98
2016,4,4,15,30,819.0,108.0,8.9,14.0,585.0,958.72,783.2
2016,4,4,15,45,789.5,105.5,9.15,14.0,534.0,937.12,769.72
2016,4,4,16,0,760.0,103.0,9.4,14.0,483.0,919.1,758.94
2016,4,4,16,15,727.0,98.5,9.25,14.0,430.0,884.83,734.18
2016,4,4,16,30,694.0,94.0,9.1,14.0,377.0,847.36,706.56
2016,4,4,16,45,642.5,88.5,8.95,14.0,322.0,787.59,660.55
2016,4,4,17,0,591.0,83.0,8.8,14.0,267.0,725.61,611.48
2016,4,4,17,15,521.5,74.5,8.5,13.5,214.0,641.19,543.05
2016,4,4,17,30,452.0,66.0,8.2,13.0,161.0,556.13,471.21
2016,4,4,17,45,343.0,53.5,7.9,13.0,113.5,430.59,361.89
2016,4,4,18,0,234.0,41.0,7.6,13.0,66.0,315.43,254.93
2016,4,4,18,15,117.0,20.5,7.4,13.0,33.0,164.38,48.61
2016,4,4,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,38.0,6.0,4.0,12.5,7.0,0.0,0.0
2016,4,5,6,0,76.0,12.0,4.0,13.0,14.0,9.44,0.0
2016,4,5,6,15,228.5,25.5,3.8,13.0,51.0,20.79,9.85
2016,4,5,6,30,381.0,39.0,3.6,13.0,88.0,32.03,22.2
2016,4,5,6,45,469.5,48.5,3.45,13.5,138.0,39.67,29.56
2016,4,5,7,0,558.0,58.0,3.3,14.0,188.0,47.34,36.67
2016,4,5,7,15,617.0,64.5,3.1,14.0,242.0,52.43,41.35
2016,4,5,7,30,676.0,71.0,2.9,14.0,296.0,57.53,45.9
2016,4,5,7,45,715.5,76.0,2.7,14.0,350.5,66.31,53.6
2016,4,5,8,0,755.0,81.0,2.5,14.0,405.0,70.25,56.91
2016,4,5,8,15,783.5,85.0,2.45,14.0,457.0,73.19,59.3
2016,4,5,8,30,812.0,89.0,2.4,14.0,509.0,76.06,61.62
2016,4,5,8,45,835.5,90.5,2.4,14.5,558.5,77.08,62.17
2016,4,5,9,0,859.0,92.0,2.4,15.0,608.0,78.1,62.75
2016,4,5,9,15,874.5,94.5,2.55,15.0,652.0,88.4,71.46
2016,4,5,9,30,890.0,97.0,2.7,15.0,696.0,90.28,72.89
2016,4,5,9,45,901.5,99.0,2.85,15.5,734.0,91.63,73.74
2016,4,5,10,0,913.0,101.0,3.0,16.0,772.0,92.87,74.51
2016,4,5,10,15,921.5,102.5,3.15,16.0,803.0,135.38,80.23
2016,4,5,10,30,930.0,104.0,3.3,16.0,834.0,197.07,115.58
2016,4,5,10,45,934.5,105.5,3.45,16.5,857.5,258.74,163.36
2016,4,5,11,0,939.0,107.0,3.6,17.0,881.0,320.48,216.63
2016,4,5,11,15,942.5,107.5,3.6,17.0,896.5,381.1,271.09
2016,4,5,11,30,946.0,108.0,3.6,17.0,912.0,441.16,324.98
2016,4,5,11,45,947.0,108.5,3.65,17.0,919.5,499.36,376.53
2016,4,5,12,0,948.0,109.0,3.7,17.0,927.0,556.27,425.74
2016,4,5,12,15,948.0,109.0,3.65,17.0,926.0,610.72,471.5
2016,4,5,12,30,948.0,109.0,3.6,17.0,925.0,663.29,514.51
2016,4,5,12,45,946.0,108.5,3.6,17.5,916.0,712.03,552.67
2016,4,5,13,0,944.0,108.0,3.6,18.0,907.0,758.23,587.91
2016,4,5,13,15,940.0,107.0,3.6,18.0,889.5,799.75,620.1
2016,4,5,13,30,936.0,106.0,3.6,18.0,872.0,838.14,647.72
2016,4,5,13,45,931.0,104.5,3.6,18.0,847.0,871.96,672.03
2016,4,5,14,0,926.0,103.0,3.6,18.0,822.0,902.28,693.91
2016,4,5,14,15,917.0,101.5,3.6,18.0,789.5,925.47,710.92
2016,4,5,14,30,908.0,100.0,3.6,18.0,757.0,944.77,725.4
2016,4,5,14,45,896.5,98.0,3.65,18.0,718.0,957.3,735.71
2016,4,5,15,0,885.0,96.0,3.7,18.0,679.0,965.81,743.5
2016,4,5,15,15,869.0,93.5,3.8,18.0,634.5,965.45,745.66
2016,4,5,15,30,853.0,91.0,3.9,18.0,590.0,973.29,753.81
2016,4,5,15,45,830.5,88.5,4.05,18.0,540.5,958.7,746.61
2016,4,5,16,0,808.0,86.0,4.2,18.0,491.0,940.22,736.77
2016,4,5,16,15,778.5,82.0,4.3,17.5,438.0,909.22,718.87
2016,4,5,16,30,749.0,78.0,4.4,17.0,385.0,874.81,698.29
2016,4,5,16,45,704.5,73.5,4.55,17.0,330.5,829.01,667.49
2016,4,5,17,0,660.0,69.0,4.7,17.0,276.0,774.93,628.98
2016,4,5,17,15,597.5,62.0,4.65,16.5,222.5,698.52,571.34
2016,4,5,17,30,535.0,55.0,4.6,16.0,169.0,621.74,510.25
2016,4,5,17,45,431.5,45.0,4.6,15.5,120.0,504.09,413.18
2016,4,5,18,0,328.0,35.0,4.6,15.0,71.0,390.31,311.48
2016,4,5,18,15,164.0,17.5,4.45,15.0,35.5,205.58,80.52
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,6,5,45,42.5,6.0,3.2,16.0,7.5,0.0,0.0
2016,4,6,6,0,85.0,12.0,3.3,16.0,15.0,9.44,0.0
2016,4,6,6,15,231.0,26.5,3.3,16.0,53.0,21.57,10.93
2016,4,6,6,30,377.0,41.0,3.3,16.0,91.0,33.58,23.34
2016,4,6,6,45,465.5,51.0,3.35,16.5,141.5,41.57,30.88
2016,4,6,7,0,554.0,61.0,3.4,17.0,192.0,49.56,38.18
2016,4,6,7,15,612.0,67.5,3.3,17.0,246.0,54.55,42.72
2016,4,6,7,30,670.0,74.0,3.2,17.0,300.0,59.56,47.12
2016,4,6,7,45,707.5,80.0,3.1,17.0,354.0,63.87,50.8
2016,4,6,8,0,745.0,86.0,3.0,17.0,408.0,73.71,59.24
2016,4,6,8,15,773.0,90.0,2.9,17.0,460.0,76.5,61.45
2016,4,6,8,30,801.0,94.0,2.8,17.0,512.0,79.22,63.6
2016,4,6,8,45,819.5,98.0,2.7,17.5,560.0,81.65,65.35
2016,4,6,9,0,838.0,102.0,2.6,18.0,608.0,83.97,67.01
2016,4,6,9,15,853.0,105.0,2.5,18.5,651.5,85.46,67.94
2016,4,6,9,30,868.0,108.0,2.4,19.0,695.0,86.86,68.82
2016,4,6,9,45,874.5,112.5,2.3,19.5,731.5,98.18,78.07
2016,4,6,10,0,881.0,117.0,2.2,20.0,768.0,100.34,79.54
2016,4,6,10,15,889.0,118.5,2.1,20.0,798.0,144.8,85.99
2016,4,6,10,30,897.0,120.0,2.0,20.0,828.0,204.71,120.53
2016,4,6,10,45,899.0,123.0,1.95,20.5,850.0,265.0,166.56
2016,4,6,11,0,901.0,126.0,1.9,21.0,872.0,325.14,217.09
2016,4,6,11,15,710.0,223.5,1.8,21.0,818.0,377.75,268.42
2016,4,6,11,30,519.0,321.0,1.7,21.0,764.0,420.32,308.55
2016,4,6,11,45,530.0,321.5,1.65,21.5,777.5,466.28,345.0
2016,4,6,12,0,541.0,322.0,1.6,22.0,791.0,512.83,380.93
2016,4,6,12,15,721.5,227.0,1.55,22.0,851.5,582.82,434.17
2016,4,6,12,30,902.0,132.0,1.5,22.0,912.0,656.0,489.84
2016,4,6,12,45,590.5,270.0,1.45,22.0,779.0,623.02,465.58
2016,4,6,13,0,279.0,408.0,1.4,22.0,646.0,546.1,408.52
2016,4,6,13,15,421.5,347.5,1.4,22.0,698.0,634.49,474.9
2016,4,6,13,30,564.0,287.0,1.4,22.0,750.0,722.78,539.07
2016,4,6,13,45,571.0,272.5,1.4,22.0,729.5,746.31,556.03
2016,4,6,14,0,578.0,258.0,1.4,22.0,709.0,767.31,571.84
2016,4,6,14,15,513.5,269.5,1.35,22.0,658.0,747.65,557.99
2016,4,6,14,30,449.0,281.0,1.3,22.0,607.0,722.33,540.47
2016,4,6,14,45,469.0,257.0,1.3,22.0,582.0,735.98,552.31
2016,4,6,15,0,489.0,233.0,1.3,22.0,557.0,747.03,562.11
2016,4,6,15,15,435.5,231.5,1.25,21.5,506.0,708.0,536.31
2016,4,6,15,30,382.0,230.0,1.2,21.0,455.0,642.28,492.34
2016,4,6,15,45,370.0,211.0,1.2,21.0,414.0,618.24,477.66
2016,4,6,16,0,358.0,192.0,1.2,21.0,373.0,591.79,460.65
2016,4,6,16,15,502.5,140.0,1.3,20.5,364.0,703.06,546.84
2016,4,6,16,30,647.0,88.0,1.4,20.0,355.0,794.8,614.07
2016,4,6,16,45,577.0,90.0,1.5,19.5,304.0,726.82,568.67
2016,4,6,17,0,507.0,92.0,1.6,19.0,253.0,655.93,520.6
2016,4,6,17,15,447.0,81.0,1.65,18.5,203.5,572.14,459.73
2016,4,6,17,30,387.0,70.0,1.7,18.0,154.0,497.54,402.49
2016,4,6,17,45,299.5,55.0,1.75,17.5,109.0,393.17,318.33
2016,4,6,18,0,212.0,40.0,1.8,17.0,64.0,292.83,231.11
2016,4,6,18,15,106.0,20.0,1.8,16.5,32.0,155.49,70.38
2016,4,6,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,3.05,15.0,5.0,3.93,0.0
2016,4,7,6,0,0.0,10.0,3.1,15.0,10.0,7.87,0.0
2016,4,7,6,15,29.5,30.0,3.15,15.0,34.5,22.59,12.29
2016,4,7,6,30,59.0,50.0,3.2,15.0,59.0,36.74,26.26
2016,4,7,6,45,86.5,72.5,3.25,15.0,91.0,52.2,40.48
2016,4,7,7,0,114.0,95.0,3.3,15.0,123.0,67.35,54.26
2016,4,7,7,15,140.5,115.0,3.25,15.0,157.5,80.8,66.3
2016,4,7,7,30,167.0,135.0,3.2,15.0,192.0,94.0,77.88
2016,4,7,7,45,167.5,159.0,3.2,15.0,224.5,108.66,90.54
2016,4,7,8,0,168.0,183.0,3.2,15.0,257.0,122.84,102.6
2016,4,7,8,15,220.5,201.0,3.15,15.0,310.0,134.54,112.35
2016,4,7,8,30,273.0,219.0,3.1,15.0,363.0,140.42,117.02
2016,4,7,8,45,302.5,235.5,3.05,15.5,409.0,149.19,123.9
2016,4,7,9,0,332.0,252.0,3.0,16.0,455.0,157.64,130.45
2016,4,7,9,15,328.0,273.5,2.9,16.0,485.5,167.34,138.25
2016,4,7,9,30,324.0,295.0,2.8,16.0,516.0,176.51,145.57
2016,4,7,9,45,302.0,318.5,2.75,16.0,533.0,185.55,152.78
2016,4,7,10,0,280.0,342.0,2.7,16.0,550.0,194.01,159.49
2016,4,7,10,15,261.5,361.5,2.65,16.0,561.5,222.99,167.23
2016,4,7,10,30,243.0,381.0,2.6,16.0,573.0,267.94,199.68
2016,4,7,10,45,246.0,392.5,2.55,16.0,592.0,288.4,215.14
2016,4,7,11,0,249.0,404.0,2.5,16.0,611.0,321.5,241.88
2016,4,7,11,15,208.5,416.5,2.45,16.0,592.0,348.87,265.75
2016,4,7,11,30,168.0,429.0,2.4,16.0,573.0,363.11,278.86
2016,4,7,11,45,174.0,426.5,2.4,16.0,577.0,384.08,296.02
2016,4,7,12,0,180.0,424.0,2.4,16.0,581.0,405.21,313.17
2016,4,7,12,15,168.5,429.5,2.35,16.0,576.5,422.53,327.1
2016,4,7,12,30,157.0,435.0,2.3,16.0,572.0,438.62,339.81
2016,4,7,12,45,181.5,429.0,2.3,16.0,585.5,468.04,362.91
2016,4,7,13,0,206.0,423.0,2.3,16.0,599.0,498.93,387.03
2016,4,7,13,15,199.0,415.0,2.3,16.0,582.0,505.98,392.91
2016,4,7,13,30,192.0,407.0,2.3,16.0,565.0,511.38,397.64
2016,4,7,13,45,134.5,385.0,2.35,16.0,494.0,460.81,359.67
2016,4,7,14,0,77.0,363.0,2.4,16.0,423.0,386.52,303.17
2016,4,7,14,15,53.0,324.5,2.4,16.0,365.0,336.74,265.31
2016,4,7,14,30,29.0,286.0,2.4,16.0,307.0,283.8,224.16
2016,4,7,14,45,34.5,279.5,2.45,16.0,303.0,288.41,228.75
2016,4,7,15,0,40.0,273.0,2.5,16.0,299.0,293.4,233.52
2016,4,7,15,15,45.5,259.5,2.5,16.0,288.0,291.07,232.59
2016,4,7,15,30,51.0,246.0,2.5,16.0,277.0,288.72,231.72
2016,4,7,15,45,89.0,233.0,2.5,16.0,281.0,319.29,258.33
2016,4,7,16,0,127.0,220.0,2.5,16.0,285.0,373.25,303.0
2016,4,7,16,15,97.0,194.5,2.45,15.5,241.0,297.22,243.14
2016,4,7,16,30,67.0,169.0,2.4,15.0,197.0,243.02,199.68
2016,4,7,16,45,57.0,147.0,2.35,15.0,168.5,212.72,175.23
2016,4,7,17,0,47.0,125.0,2.3,15.0,140.0,181.84,149.72
2016,4,7,17,15,35.0,102.5,2.2,15.0,112.5,147.62,120.77
2016,4,7,17,30,23.0,80.0,2.1,15.0,85.0,112.58,90.54
2016,4,7,17,45,11.5,58.0,2.05,15.0,60.5,66.83,50.98
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,32.76,21.11
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,13.74,1.82
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,14.0,5.0,3.93,0.0
2016,4,8,6,0,0.0,10.0,0.9,14.0,10.0,7.6,0.0
2016,4,8,6,15,11.5,30.0,0.85,14.0,31.5,22.64,12.83
2016,4,8,6,30,23.0,50.0,0.8,14.0,53.0,36.83,26.6
2016,4,8,6,45,40.5,72.5,0.8,14.5,81.5,52.36,40.81
2016,4,8,7,0,58.0,95.0,0.8,15.0,110.0,67.67,54.57
2016,4,8,7,15,76.5,116.5,0.75,15.0,140.5,82.22,67.48
2016,4,8,7,30,95.0,138.0,0.7,15.0,171.0,94.72,78.35
2016,4,8,7,45,48.5,141.5,0.7,15.0,158.5,99.58,82.36
2016,4,8,8,0,2.0,145.0,0.7,15.0,146.0,105.28,87.03
2016,4,8,8,15,3.0,158.0,0.65,15.0,160.0,114.64,94.77
2016,4,8,8,30,4.0,171.0,0.6,15.0,174.0,123.92,102.34
2016,4,8,8,45,39.5,219.5,0.55,15.0,244.0,147.78,122.16
2016,4,8,9,0,75.0,268.0,0.5,15.0,314.0,174.81,144.27
2016,4,8,9,15,84.0,290.5,0.5,15.0,345.5,187.36,154.13
2016,4,8,9,30,93.0,313.0,0.5,15.0,377.0,199.54,163.71
2016,4,8,9,45,69.0,315.5,0.5,15.0,364.5,201.0,164.48
2016,4,8,10,0,45.0,318.0,0.5,15.0,352.0,202.12,165.07
2016,4,8,10,15,54.5,340.0,0.55,15.0,382.5,221.84,171.28
2016,4,8,10,30,64.0,362.0,0.6,15.0,413.0,244.71,187.66
2016,4,8,10,45,60.5,369.5,0.65,15.0,419.0,258.85,198.49
2016,4,8,11,0,57.0,377.0,0.7,15.0,425.0,272.63,209.41
2016,4,8,11,15,36.0,329.0,0.75,15.0,359.5,245.48,189.56
2016,4,8,11,30,15.0,281.0,0.8,15.0,294.0,215.9,167.52
2016,4,8,11,45,38.0,341.0,0.9,15.0,374.0,268.7,208.48
2016,4,8,12,0,61.0,401.0,1.0,15.0,454.0,330.24,255.42
2016,4,8,12,15,63.0,398.5,1.05,15.0,453.5,339.63,262.69
2016,4,8,12,30,65.0,396.0,1.1,15.0,453.0,348.93,270.22
2016,4,8,12,45,38.5,327.5,1.15,15.0,361.0,286.72,223.17
2016,4,8,13,0,12.0,259.0,1.2,15.0,269.0,211.16,164.77
2016,4,8,13,15,12.0,253.5,1.2,15.0,264.0,208.63,163.27
2016,4,8,13,30,12.0,248.0,1.2,15.0,259.0,205.98,161.39
2016,4,8,13,45,11.0,242.5,1.3,15.0,252.0,202.4,158.85
2016,4,8,14,0,10.0,237.0,1.4,15.0,245.0,198.68,156.2
2016,4,8,14,15,9.0,228.0,1.35,15.0,235.0,191.83,150.99
2016,4,8,14,30,8.0,219.0,1.3,15.0,225.0,184.81,145.65
2016,4,8,14,45,4.5,195.5,1.3,15.0,199.0,162.47,127.95
2016,4,8,15,0,1.0,172.0,1.3,15.0,173.0,139.67,109.75
2016,4,8,15,15,0.5,143.0,1.25,15.0,143.5,114.6,89.63
2016,4,8,15,30,0.0,114.0,1.2,15.0,114.0,89.5,69.24
2016,4,8,15,45,0.0,89.5,1.2,15.0,89.5,68.9,52.38
2016,4,8,16,0,0.0,65.0,1.2,15.0,65.0,49.88,36.62
2016,4,8,16,15,0.0,71.0,1.15,15.0,71.0,54.5,40.67
2016,4,8,16,30,0.0,77.0,1.1,15.0,77.0,59.13,44.73
2016,4,8,16,45,0.0,66.5,1.05,15.0,66.5,50.99,37.95
2016,4,8,17,0,0.0,56.0,1.0,15.0,56.0,42.87,31.11
2016,4,8,17,15,0.0,45.0,0.95,15.0,45.0,34.39,23.86
2016,4,8,17,30,0.0,34.0,0.9,15.0,34.0,25.93,16.53
2016,4,8,17,45,0.0,24.5,0.85,15.0,24.5,18.65,10.14
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,11.39,3.72
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,5.68,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.9,14.5,2.0,1.57,0.0
2016,4,9,6,0,0.0,4.0,0.9,15.0,4.0,3.02,0.0
2016,4,9,6,15,0.0,13.0,0.85,15.0,13.0,9.87,2.51
2016,4,9,6,30,0.0,22.0,0.8,15.0,22.0,16.74,9.03
2016,4,9,6,45,0.0,33.5,0.8,15.0,33.5,25.56,17.11
2016,4,9,7,0,0.0,45.0,0.8,15.0,45.0,34.4,25.15
2016,4,9,7,15,0.0,57.0,0.75,15.0,57.0,43.65,33.46
2016,4,9,7,30,0.0,69.0,0.7,15.0,69.0,52.93,41.66
2016,4,9,7,45,18.5,121.0,0.7,15.0,129.5,89.22,73.43
2016,4,9,8,0,37.0,173.0,0.7,15.0,190.0,118.68,98.61
2016,4,9,8,15,20.5,172.5,0.7,15.0,182.5,124.16,102.88
2016,4,9,8,30,4.0,172.0,0.7,15.0,175.0,124.65,102.94
2016,4,9,8,45,5.0,182.5,0.7,15.5,186.0,132.25,108.86
2016,4,9,9,0,6.0,193.0,0.7,16.0,197.0,139.76,114.63
2016,4,9,9,15,5.0,191.5,0.7,16.0,195.0,139.49,114.07
2016,4,9,9,30,4.0,190.0,0.7,16.0,193.0,139.04,113.41
2016,4,9,9,45,143.5,268.0,0.75,16.0,375.5,168.94,138.08
2016,4,9,10,0,283.0,346.0,0.8,16.0,558.0,195.44,159.54
2016,4,9,10,15,253.5,367.0,0.85,16.0,562.5,227.32,168.88
2016,4,9,10,30,224.0,388.0,0.9,16.0,567.0,270.91,200.76
2016,4,9,10,45,226.5,399.5,1.0,16.0,585.0,300.59,223.34
2016,4,9,11,0,229.0,411.0,1.1,16.0,603.0,330.91,247.61
2016,4,9,11,15,227.0,419.5,1.15,16.0,612.5,358.67,270.31
2016,4,9,11,30,225.0,428.0,1.2,16.0,622.0,386.38,292.89
2016,4,9,11,45,283.0,417.5,1.25,16.0,664.0,425.69,323.36
2016,4,9,12,0,341.0,407.0,1.3,16.0,706.0,475.54,361.83
2016,4,9,12,15,405.5,377.5,1.25,16.0,732.5,521.89,397.36
2016,4,9,12,30,470.0,348.0,1.2,16.0,759.0,573.62,436.6
2016,4,9,12,45,495.5,336.0,1.2,16.0,765.0,616.4,468.92
2016,4,9,13,0,521.0,324.0,1.2,16.0,771.0,659.44,501.06
2016,4,9,13,15,537.5,309.5,1.15,16.0,763.5,693.56,526.05
2016,4,9,13,30,554.0,295.0,1.1,16.0,756.0,726.31,549.83
2016,4,9,13,45,692.5,213.5,1.1,16.0,772.0,802.86,606.66
2016,4,9,14,0,831.0,132.0,1.1,16.0,788.0,868.29,652.67
2016,4,9,14,15,821.0,130.0,1.15,16.0,756.0,888.33,666.94
2016,4,9,14,30,811.0,128.0,1.2,16.0,724.0,904.58,679.44
2016,4,9,14,45,609.5,197.5,1.25,16.0,632.0,819.0,622.95
2016,4,9,15,0,408.0,267.0,1.3,16.0,540.0,706.81,543.26
2016,4,9,15,15,352.5,260.0,1.35,16.0,485.0,637.28,496.31
2016,4,9,15,30,297.0,253.0,1.4,16.0,430.0,586.52,460.73
2016,4,9,15,45,229.0,238.0,1.45,16.0,368.0,487.55,388.25
2016,4,9,16,0,161.0,223.0,1.5,16.0,306.0,410.67,329.96
2016,4,9,16,15,230.0,192.0,1.5,15.5,296.5,472.42,382.03
2016,4,9,16,30,299.0,161.0,1.5,15.0,287.0,507.4,412.85
2016,4,9,16,45,274.5,143.0,1.55,15.0,246.5,464.41,380.52
2016,4,9,17,0,250.0,125.0,1.6,15.0,206.0,420.45,346.99
2016,4,9,17,15,222.0,104.5,1.55,15.0,167.0,368.64,305.63
2016,4,9,17,30,194.0,84.0,1.5,15.0,128.0,316.21,262.24
2016,4,9,17,45,149.5,64.0,1.45,15.0,92.5,249.14,204.81
2016,4,9,18,0,105.0,44.0,1.4,15.0,57.0,182.4,145.5
2016,4,9,18,15,52.5,25.5,1.35,15.0,32.0,90.11,52.47
2016,4,9,18,30,0.0,7.0,1.3,15.0,7.0,5.51,0.0
2016,4,9,18,45,0.0,3.5,1.3,15.0,3.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,14.0,1.5,1.13,0.0
2016,4,10,6,30,0.0,3.0,3.4,14.0,3.0,2.27,0.0
2016,4,10,6,45,0.0,5.0,3.5,14.0,5.0,3.79,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,5.31,0.0
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,6.83,0.49
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,8.36,1.87
2016,4,10,7,45,0.0,29.5,3.9,14.0,29.5,22.51,14.53
2016,4,10,8,0,0.0,48.0,4.0,14.0,48.0,36.74,27.15
2016,4,10,8,15,0.0,51.0,4.05,14.0,51.0,39.07,29.11
2016,4,10,8,30,0.0,54.0,4.1,14.0,54.0,41.41,31.07
2016,4,10,8,45,0.0,54.0,4.15,14.0,54.0,41.45,30.98
2016,4,10,9,0,0.0,54.0,4.2,14.0,54.0,41.48,30.91
2016,4,10,9,15,0.0,60.0,4.3,14.0,60.0,46.15,34.91
2016,4,10,9,30,0.0,66.0,4.4,14.0,66.0,50.84,38.9
2016,4,10,9,45,0.0,73.5,4.5,14.0,73.5,56.69,43.89
2016,4,10,10,0,0.0,81.0,4.6,14.0,81.0,62.56,48.89
2016,4,10,10,15,0.0,110.5,4.65,14.0,110.5,84.76,64.86
2016,4,10,10,30,0.0,140.0,4.7,14.0,140.0,106.33,82.48
2016,4,10,10,45,0.0,106.0,4.8,14.0,106.0,81.6,62.06
2016,4,10,11,0,0.0,72.0,4.9,14.0,72.0,55.74,40.67
2016,4,10,11,15,0.0,77.0,5.0,14.0,77.0,59.66,43.89
2016,4,10,11,30,0.0,82.0,5.1,14.0,82.0,63.58,47.09
2016,4,10,11,45,0.0,88.0,5.2,14.0,88.0,68.18,50.86
2016,4,10,12,0,0.0,94.0,5.3,14.0,94.0,72.81,54.66
2016,4,10,12,15,0.5,124.0,5.35,14.0,125.0,96.21,73.87
2016,4,10,12,30,1.0,154.0,5.4,14.0,156.0,119.86,93.22
2016,4,10,12,45,2.0,161.5,5.45,14.0,164.0,126.72,98.86
2016,4,10,13,0,3.0,169.0,5.5,14.0,172.0,133.77,104.69
2016,4,10,13,15,4.0,177.5,5.5,14.0,181.0,141.81,111.36
2016,4,10,13,30,5.0,186.0,5.5,14.0,190.0,150.09,118.24
2016,4,10,13,45,3.5,177.0,5.55,14.0,180.0,142.27,111.97
2016,4,10,14,0,2.0,168.0,5.6,14.0,170.0,134.22,105.5
2016,4,10,14,15,1.0,139.0,5.55,14.0,140.0,109.95,85.71
2016,4,10,14,30,0.0,110.0,5.5,14.0,110.0,85.55,65.69
2016,4,10,14,45,0.0,99.5,5.5,14.0,99.5,77.04,58.78
2016,4,10,15,0,0.0,89.0,5.5,14.0,89.0,68.65,51.94
2016,4,10,15,15,0.5,130.5,5.4,14.0,131.0,103.7,81.32
2016,4,10,15,30,1.0,172.0,5.3,14.0,173.0,142.47,113.73
2016,4,10,15,45,0.5,105.5,5.25,14.0,106.0,83.03,64.46
2016,4,10,16,0,0.0,39.0,5.2,14.0,39.0,29.85,19.75
2016,4,10,16,15,0.0,72.5,5.1,14.0,72.5,55.66,41.79
2016,4,10,16,30,0.0,106.0,5.0,14.0,106.0,86.1,67.74
2016,4,10,16,45,0.0,90.5,4.9,14.0,90.5,72.84,56.67
2016,4,10,17,0,0.0,75.0,4.8,14.0,75.0,59.43,45.34
2016,4,10,17,15,0.0,60.5,4.65,13.5,60.5,46.85,34.66
2016,4,10,17,30,0.0,46.0,4.5,13.0,46.0,35.19,24.59
2016,4,10,17,45,0.0,33.0,4.35,13.0,33.0,25.19,15.78
2016,4,10,18,0,0.0,20.0,4.2,13.0,20.0,15.22,6.98
2016,4,10,18,15,0.0,11.0,4.15,13.0,11.0,8.35,0.0
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.57,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,1.65,13.0,5.0,3.93,0.0
2016,4,11,6,0,0.0,10.0,1.5,13.0,10.0,7.59,0.0
2016,4,11,6,15,0.0,27.5,1.4,13.0,27.5,21.02,12.2
2016,4,11,6,30,0.0,45.0,1.3,13.0,45.0,33.83,24.26
2016,4,11,6,45,0.0,66.5,1.25,13.5,66.5,49.15,38.24
2016,4,11,7,0,0.0,88.0,1.2,14.0,88.0,64.28,51.86
2016,4,11,7,15,7.5,108.5,1.2,14.0,111.0,78.76,64.73
2016,4,11,7,30,15.0,129.0,1.2,14.0,134.0,93.14,77.29
2016,4,11,7,45,20.5,149.5,1.25,14.0,158.0,107.4,89.53
2016,4,11,8,0,26.0,170.0,1.3,14.0,182.0,121.54,101.51
2016,4,11,8,15,28.0,189.5,1.4,14.0,204.0,129.23,107.79
2016,4,11,8,30,30.0,209.0,1.5,14.0,226.0,141.11,117.63
2016,4,11,8,45,84.0,247.0,1.6,14.0,298.5,163.57,136.39
2016,4,11,9,0,138.0,285.0,1.7,14.0,371.0,176.77,147.14
2016,4,11,9,15,125.0,304.5,1.75,14.0,386.5,185.8,154.33
2016,4,11,9,30,112.0,324.0,1.8,14.0,402.0,205.62,170.53
2016,4,11,9,45,111.5,341.5,1.9,14.5,423.0,214.74,177.4
2016,4,11,10,0,111.0,359.0,2.0,15.0,444.0,223.84,184.28
2016,4,11,10,15,173.5,374.0,2.05,15.0,512.0,238.49,181.45
2016,4,11,10,30,236.0,389.0,2.1,15.0,580.0,275.54,205.9
2016,4,11,10,45,181.5,402.5,2.15,15.0,552.0,294.47,223.0
2016,4,11,11,0,127.0,416.0,2.2,15.0,524.0,307.27,235.8
2016,4,11,11,15,195.0,419.5,2.2,15.0,588.5,349.8,267.71
2016,4,11,11,30,263.0,423.0,2.2,15.0,653.0,395.05,302.48
2016,4,11,11,45,567.5,277.5,2.2,15.0,777.0,460.2,351.54
2016,4,11,12,0,872.0,132.0,2.2,15.0,901.0,549.92,421.95
2016,4,11,12,15,871.5,132.0,2.2,15.0,899.5,600.21,463.32
2016,4,11,12,30,871.0,132.0,2.2,15.0,898.0,648.76,502.46
2016,4,11,12,45,862.5,135.5,2.2,15.0,887.0,692.75,537.17
2016,4,11,13,0,854.0,139.0,2.2,15.0,876.0,734.01,569.08
2016,4,11,13,15,849.0,137.5,2.15,15.0,859.0,770.94,597.0
2016,4,11,13,30,844.0,136.0,2.1,15.0,842.0,815.21,628.63
2016,4,11,13,45,840.0,133.0,2.1,15.0,818.0,846.29,650.56
2016,4,11,14,0,836.0,130.0,2.1,15.0,794.0,874.01,670.31
2016,4,11,14,15,826.5,128.0,2.05,15.0,762.5,894.4,684.58
2016,4,11,14,30,817.0,126.0,2.0,15.0,731.0,911.03,696.43
2016,4,11,14,45,806.5,122.0,1.95,15.0,694.0,920.76,703.71
2016,4,11,15,0,796.0,118.0,1.9,15.0,657.0,926.61,708.57
2016,4,11,15,15,446.5,192.5,1.9,15.0,491.5,680.01,534.29
2016,4,11,15,30,97.0,267.0,1.9,15.0,326.0,357.86,285.75
2016,4,11,15,45,87.0,243.0,1.9,15.0,292.5,328.46,265.08
2016,4,11,16,0,77.0,219.0,1.9,15.0,259.0,297.95,241.73
2016,4,11,16,15,80.5,197.5,1.9,15.0,235.5,283.24,231.23
2016,4,11,16,30,84.0,176.0,1.9,15.0,212.0,267.79,219.91
2016,4,11,16,45,77.0,153.5,1.95,15.0,183.0,239.75,197.74
2016,4,11,17,0,70.0,131.0,2.0,15.0,154.0,210.95,174.49
2016,4,11,17,15,58.5,108.0,2.05,14.5,125.0,176.24,145.81
2016,4,11,17,30,47.0,85.0,2.1,14.0,96.0,140.59,115.53
2016,4,11,17,45,168.0,63.0,2.2,14.0,87.0,262.76,219.07
2016,4,11,18,0,289.0,41.0,2.3,14.0,78.0,360.18,292.66
2016,4,11,18,15,166.0,25.5,2.45,14.0,44.5,225.06,152.19
2016,4,11,18,30,43.0,10.0,2.6,14.0,11.0,43.3,0.0
2016,4,11,18,45,21.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,13.0,2.0,1.57,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.02,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,7.2,0.49
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,11.39,4.42
2016,4,12,6,45,0.0,22.0,5.05,13.0,22.0,16.73,9.35
2016,4,12,7,0,0.0,29.0,5.1,13.0,29.0,22.09,14.26
2016,4,12,7,15,0.0,37.0,5.1,13.0,37.0,28.23,19.81
2016,4,12,7,30,0.0,45.0,5.1,13.0,45.0,34.39,25.31
2016,4,12,7,45,0.0,68.0,5.1,13.5,68.0,52.16,41.03
2016,4,12,8,0,0.0,91.0,5.1,14.0,91.0,69.43,56.08
2016,4,12,8,15,1.0,130.5,5.2,14.0,131.5,97.06,80.14
2016,4,12,8,30,2.0,170.0,5.3,14.0,172.0,123.61,102.98
2016,4,12,8,45,5.0,186.5,5.4,14.0,190.5,135.04,112.53
2016,4,12,9,0,8.0,203.0,5.5,14.0,209.0,146.35,121.95
2016,4,12,9,15,4.0,147.5,5.55,14.0,150.5,110.45,90.71
2016,4,12,9,30,0.0,92.0,5.6,14.0,92.0,71.02,56.41
2016,4,12,9,45,0.5,129.0,5.7,14.0,129.5,97.85,79.5
2016,4,12,10,0,1.0,166.0,5.8,14.0,167.0,123.71,101.54
2016,4,12,10,15,1.5,168.0,5.85,14.0,169.5,125.86,98.55
2016,4,12,10,30,2.0,170.0,5.9,14.0,172.0,128.05,100.17
2016,4,12,10,45,11.0,238.5,6.0,14.0,248.5,178.53,140.74
2016,4,12,11,0,20.0,307.0,6.1,14.0,325.0,229.84,181.66
2016,4,12,11,15,23.0,323.0,6.1,14.0,343.5,245.37,194.0
2016,4,12,11,30,26.0,339.0,6.1,14.0,362.0,256.23,202.69
2016,4,12,11,45,20.5,312.0,6.2,14.0,330.0,243.9,193.09
2016,4,12,12,0,15.0,285.0,6.3,14.0,298.0,224.45,177.7
2016,4,12,12,15,14.5,282.5,6.25,14.0,295.5,224.78,178.08
2016,4,12,12,30,14.0,280.0,6.2,14.0,293.0,224.93,178.3
2016,4,12,12,45,11.5,256.0,6.2,14.0,266.5,206.8,163.83
2016,4,12,13,0,9.0,232.0,6.2,14.0,240.0,187.8,148.63
2016,4,12,13,15,33.5,305.0,6.2,14.0,333.0,277.37,221.38
2016,4,12,13,30,58.0,378.0,6.2,14.0,426.0,367.01,293.17
2016,4,12,13,45,31.5,288.0,6.25,14.0,314.5,271.67,217.2
2016,4,12,14,0,5.0,198.0,6.3,14.0,203.0,161.62,127.89
2016,4,12,14,15,10.0,226.0,6.35,14.0,234.0,190.95,152.3
2016,4,12,14,30,15.0,254.0,6.4,14.0,265.0,222.11,178.06
2016,4,12,14,45,32.5,270.5,6.5,14.0,293.0,276.9,223.51
2016,4,12,15,0,50.0,287.0,6.6,14.0,321.0,317.43,257.37
2016,4,12,15,15,255.5,251.5,6.6,14.0,407.5,533.77,438.06
2016,4,12,15,30,461.0,216.0,6.6,14.0,494.0,732.22,599.26
2016,4,12,15,45,428.5,203.0,6.6,14.0,445.5,694.62,570.85
2016,4,12,16,0,396.0,190.0,6.6,14.0,397.0,654.26,540.82
2016,4,12,16,15,481.5,150.5,6.5,14.0,376.0,698.34,580.01
2016,4,12,16,30,567.0,111.0,6.4,14.0,355.0,748.48,620.76
2016,4,12,16,45,487.0,115.0,6.35,14.0,305.0,662.35,554.04
2016,4,12,17,0,407.0,119.0,6.3,14.0,255.0,588.48,495.78
2016,4,12,17,15,352.5,104.0,6.15,13.5,207.0,514.88,436.21
2016,4,12,17,30,298.0,89.0,6.0,13.0,159.0,441.76,374.76
2016,4,12,17,45,227.0,70.5,5.9,13.0,115.5,330.4,278.88
2016,4,12,18,0,156.0,52.0,5.8,13.0,72.0,242.42,199.46
2016,4,12,18,15,78.0,30.5,5.7,13.0,40.5,141.55,97.78
