Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,3.25,12.0,4.5,3.54,0.0
2016,5,13,5,30,0.0,9.0,3.2,12.0,9.0,6.82,0.0
2016,5,13,5,45,0.0,20.0,3.2,12.0,20.0,15.22,7.54
2016,5,13,6,0,0.0,31.0,3.2,12.0,31.0,23.65,15.41
2016,5,13,6,15,0.0,43.5,3.15,12.0,43.5,33.26,24.29
2016,5,13,6,30,0.0,56.0,3.1,12.0,56.0,42.9,33.11
2016,5,13,6,45,0.0,69.5,3.1,12.5,69.5,52.98,42.12
2016,5,13,7,0,0.0,83.0,3.1,13.0,83.0,62.93,50.85
2016,5,13,7,15,0.0,90.5,3.05,13.0,90.5,68.67,55.79
2016,5,13,7,30,0.0,98.0,3.0,13.0,98.0,74.36,60.63
2016,5,13,7,45,3.0,138.0,2.95,13.0,140.0,102.13,84.81
2016,5,13,8,0,6.0,178.0,2.9,13.0,182.0,128.85,107.71
2016,5,13,8,15,4.0,178.0,2.9,13.0,181.0,129.72,108.07
2016,5,13,8,30,2.0,178.0,2.9,13.0,180.0,130.38,108.31
2016,5,13,8,45,5.0,197.0,2.9,13.0,201.0,143.37,119.14
2016,5,13,9,0,8.0,216.0,2.9,13.0,222.0,156.2,129.76
2016,5,13,9,15,28.5,275.0,2.95,13.0,297.5,180.02,149.62
2016,5,13,9,30,49.0,334.0,3.0,13.0,373.0,210.46,174.84
2016,5,13,9,45,76.5,367.5,3.15,13.5,431.0,231.04,181.71
2016,5,13,10,0,104.0,401.0,3.3,14.0,489.0,261.82,202.61
2016,5,13,10,15,106.0,412.5,3.45,14.0,504.5,281.63,217.23
2016,5,13,10,30,108.0,424.0,3.6,14.0,520.0,301.9,233.13
2016,5,13,10,45,225.0,417.5,3.75,14.0,623.0,334.67,255.44
2016,5,13,11,0,342.0,411.0,3.9,14.0,726.0,382.72,291.61
2016,5,13,11,15,331.5,427.5,4.05,14.0,736.0,418.45,321.98
2016,5,13,11,30,321.0,444.0,4.2,14.0,746.0,453.84,351.67
2016,5,13,11,45,402.0,416.0,4.4,14.0,797.0,506.63,394.23
2016,5,13,12,0,483.0,388.0,4.6,14.0,848.0,564.77,441.22
2016,5,13,12,15,524.5,370.0,4.7,14.0,868.0,615.52,482.14
2016,5,13,12,30,566.0,352.0,4.8,14.0,888.0,668.17,524.24
2016,5,13,12,45,739.0,236.0,4.95,14.0,928.0,738.15,582.01
2016,5,13,13,0,912.0,120.0,5.1,14.0,968.0,798.3,633.15
2016,5,13,13,15,722.5,229.0,5.2,14.0,892.5,801.02,632.71
2016,5,13,13,30,533.0,338.0,5.3,14.0,817.0,771.4,608.1
2016,5,13,13,45,555.5,315.5,5.4,14.5,803.0,800.1,630.79
2016,5,13,14,0,578.0,293.0,5.5,15.0,789.0,826.72,651.62
2016,5,13,14,15,557.5,285.5,5.5,15.0,750.0,825.56,651.82
2016,5,13,14,30,537.0,278.0,5.5,15.0,711.0,820.64,649.4
2016,5,13,14,45,278.0,271.5,5.55,15.0,495.5,557.3,447.74
2016,5,13,15,0,19.0,265.0,5.6,15.0,280.0,239.51,190.93
2016,5,13,15,15,156.0,277.0,5.55,15.0,382.5,438.68,355.67
2016,5,13,15,30,293.0,289.0,5.5,15.0,485.0,624.23,503.81
2016,5,13,15,45,292.0,268.0,5.45,15.0,451.5,608.53,492.69
2016,5,13,16,0,291.0,247.0,5.4,15.0,418.0,590.82,480.8
2016,5,13,16,15,531.0,166.5,5.3,14.5,445.0,772.15,629.14
2016,5,13,16,30,771.0,86.0,5.2,14.0,472.0,924.07,745.14
2016,5,13,16,45,747.0,80.5,5.15,14.0,421.0,888.47,719.77
2016,5,13,17,0,723.0,75.0,5.1,14.0,370.0,850.22,693.08
2016,5,13,17,15,682.0,70.5,5.05,14.0,317.5,800.83,657.15
2016,5,13,17,30,641.0,66.0,5.0,14.0,265.0,744.47,614.56
2016,5,13,17,45,584.5,59.0,5.0,14.0,214.5,669.33,555.55
2016,5,13,18,0,528.0,52.0,5.0,14.0,164.0,594.89,494.23
2016,5,13,18,15,435.0,43.0,5.0,14.0,118.5,487.13,402.88
2016,5,13,18,30,342.0,34.0,5.0,14.0,73.0,384.27,309.17
2016,5,13,18,45,171.0,17.0,5.0,14.0,36.5,201.5,101.31
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,40.0,12.5,2.2,14.0,15.5,9.83,0.0
2016,5,14,5,30,80.0,25.0,2.3,14.0,31.0,18.9,7.64
2016,5,14,5,45,139.0,42.5,2.4,14.0,62.5,31.67,21.64
2016,5,14,6,0,198.0,60.0,2.5,14.0,94.0,44.3,33.48
2016,5,14,6,15,230.0,78.5,2.5,14.0,131.5,57.18,45.33
2016,5,14,6,30,262.0,97.0,2.5,14.0,169.0,69.76,56.74
2016,5,14,6,45,289.0,114.0,2.5,14.5,208.5,81.07,66.66
2016,5,14,7,0,316.0,131.0,2.5,15.0,248.0,92.08,76.09
2016,5,14,7,15,527.5,106.5,2.35,15.0,337.0,78.64,64.08
2016,5,14,7,30,739.0,82.0,2.2,15.0,426.0,70.27,56.54
2016,5,14,7,45,392.5,152.5,2.05,15.0,337.5,101.14,83.24
2016,5,14,8,0,46.0,223.0,1.9,15.0,249.0,149.2,124.17
2016,5,14,8,15,61.5,250.5,1.75,15.0,288.5,165.15,137.14
2016,5,14,8,30,77.0,278.0,1.6,15.0,328.0,180.65,149.66
2016,5,14,8,45,469.0,188.0,1.5,15.5,521.0,116.66,95.0
2016,5,14,9,0,861.0,98.0,1.4,16.0,714.0,89.78,71.86
2016,5,14,9,15,702.5,180.0,1.4,16.0,701.5,111.18,89.9
2016,5,14,9,30,544.0,262.0,1.4,16.0,689.0,149.53,121.87
2016,5,14,9,45,426.0,323.5,1.4,16.0,667.0,184.27,136.75
2016,5,14,10,0,308.0,385.0,1.4,16.0,645.0,246.75,180.38
2016,5,14,10,15,336.0,390.0,1.45,16.0,681.5,281.47,203.93
2016,5,14,10,30,364.0,395.0,1.5,16.0,718.0,319.74,232.91
2016,5,14,10,45,335.5,415.0,1.55,16.5,718.5,353.3,261.05
2016,5,14,11,0,307.0,435.0,1.6,17.0,719.0,384.57,287.19
2016,5,14,11,15,372.0,412.5,1.65,17.0,761.0,426.13,319.52
2016,5,14,11,30,437.0,390.0,1.7,17.0,803.0,468.01,352.62
2016,5,14,11,45,430.0,395.5,1.75,17.0,803.0,504.2,381.78
2016,5,14,12,0,423.0,401.0,1.8,17.0,803.0,539.63,409.77
2016,5,14,12,15,448.0,394.5,1.9,17.0,819.5,585.6,445.28
2016,5,14,12,30,473.0,388.0,2.0,17.0,836.0,632.81,481.25
2016,5,14,12,45,679.0,259.0,2.15,17.0,895.0,713.76,544.69
2016,5,14,13,0,885.0,130.0,2.3,17.0,954.0,786.27,602.5
2016,5,14,13,15,881.0,129.0,2.4,17.0,936.5,822.99,628.89
2016,5,14,13,30,877.0,128.0,2.5,17.0,919.0,856.81,653.28
2016,5,14,13,45,870.0,127.5,2.7,17.0,894.0,885.42,674.93
2016,5,14,14,0,863.0,127.0,2.9,17.0,869.0,910.73,694.43
2016,5,14,14,15,854.5,125.5,3.1,17.0,838.0,930.31,710.14
2016,5,14,14,30,846.0,124.0,3.3,17.0,807.0,946.33,723.58
2016,5,14,14,45,833.0,122.5,3.5,17.0,769.5,968.41,741.39
2016,5,14,15,0,820.0,121.0,3.7,17.0,732.0,973.08,747.28
2016,5,14,15,15,805.5,118.5,3.85,16.5,689.5,971.36,750.11
2016,5,14,15,30,791.0,116.0,4.0,16.0,647.0,965.93,750.51
2016,5,14,15,45,772.0,113.0,4.15,16.0,600.5,951.72,743.42
2016,5,14,16,0,753.0,110.0,4.3,16.0,554.0,933.99,733.89
2016,5,14,16,15,729.0,106.0,4.35,16.0,505.0,913.75,722.18
2016,5,14,16,30,705.0,102.0,4.4,16.0,456.0,883.94,703.41
2016,5,14,16,45,671.5,97.0,4.45,16.0,405.0,840.54,674.36
2016,5,14,17,0,638.0,92.0,4.5,16.0,354.0,794.98,643.05
2016,5,14,17,15,594.0,86.0,4.45,15.5,303.0,736.04,601.19
2016,5,14,17,30,550.0,80.0,4.4,15.0,252.0,676.04,556.97
2016,5,14,17,45,490.0,71.0,4.4,15.0,203.0,596.81,494.79
2016,5,14,18,0,430.0,62.0,4.4,15.0,154.0,518.4,430.54
2016,5,14,18,15,338.0,50.5,4.3,15.0,111.0,406.1,335.79
2016,5,14,18,30,246.0,39.0,4.2,15.0,68.0,306.89,246.82
2016,5,14,18,45,123.0,24.0,4.15,15.0,38.5,171.66,92.91
2016,5,14,19,0,0.0,9.0,4.1,15.0,9.0,7.08,0.0
2016,5,14,19,15,0.0,4.5,4.1,15.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,5.5,5.0,14.0,5.5,4.33,0.0
2016,5,15,5,30,0.0,11.0,5.1,14.0,11.0,8.35,0.39
2016,5,15,5,45,0.0,22.5,5.2,14.0,22.5,17.14,9.14
2016,5,15,6,0,0.0,34.0,5.3,14.0,34.0,25.96,17.31
2016,5,15,6,15,0.0,47.5,5.3,14.0,47.5,36.35,26.82
2016,5,15,6,30,0.0,61.0,5.3,14.0,61.0,46.53,36.06
2016,5,15,6,45,0.0,75.5,5.3,14.5,75.5,57.2,45.51
2016,5,15,7,0,0.0,90.0,5.3,15.0,90.0,67.79,54.73
2016,5,15,7,15,0.0,106.5,5.3,15.0,106.5,79.67,65.04
2016,5,15,7,30,0.0,123.0,5.3,15.0,123.0,91.44,75.15
2016,5,15,7,45,1.0,146.0,5.35,15.0,146.5,107.4,88.79
2016,5,15,8,0,2.0,169.0,5.4,15.0,170.0,123.13,102.11
2016,5,15,8,15,1.0,164.5,5.4,15.0,165.0,120.96,99.9
2016,5,15,8,30,0.0,160.0,5.4,15.0,160.0,118.51,97.49
2016,5,15,8,45,6.0,196.0,5.45,15.0,200.0,142.81,118.04
2016,5,15,9,0,12.0,232.0,5.5,15.0,240.0,166.41,137.81
2016,5,15,9,15,21.5,271.0,5.5,15.0,287.5,191.27,158.47
2016,5,15,9,30,31.0,310.0,5.5,15.0,335.0,198.23,163.97
2016,5,15,9,45,28.5,315.5,5.55,15.5,339.0,203.57,159.95
2016,5,15,10,0,26.0,321.0,5.6,16.0,343.0,212.79,166.24
2016,5,15,10,15,41.5,360.0,5.7,16.0,397.0,243.33,189.47
2016,5,15,10,30,57.0,399.0,5.8,16.0,451.0,276.87,215.22
2016,5,15,10,45,262.5,384.5,5.9,16.0,626.0,315.67,239.24
2016,5,15,11,0,468.0,370.0,6.0,16.0,801.0,395.08,298.38
2016,5,15,11,15,493.5,371.0,6.2,16.0,832.0,443.68,339.43
2016,5,15,11,30,519.0,372.0,6.4,16.0,863.0,495.09,382.58
2016,5,15,11,45,460.5,391.0,6.65,16.0,828.0,517.29,403.3
2016,5,15,12,0,402.0,410.0,6.9,16.0,793.0,533.81,418.58
2016,5,15,12,15,331.0,438.0,7.05,16.0,753.0,544.03,427.74
2016,5,15,12,30,260.0,466.0,7.2,16.0,713.0,546.38,430.01
2016,5,15,12,45,208.5,466.5,7.35,16.0,663.5,529.37,417.4
2016,5,15,13,0,157.0,467.0,7.5,16.0,614.0,510.54,402.89
2016,5,15,13,15,179.5,457.0,7.6,16.0,622.0,536.89,424.6
2016,5,15,13,30,202.0,447.0,7.7,16.0,630.0,563.78,446.72
2016,5,15,13,45,184.0,435.0,7.8,16.0,598.0,554.02,439.71
2016,5,15,14,0,166.0,423.0,7.9,16.0,566.0,541.78,430.8
2016,5,15,14,15,306.5,367.5,7.9,16.0,619.5,651.99,520.87
2016,5,15,14,30,447.0,312.0,7.9,16.0,673.0,767.62,613.73
2016,5,15,14,45,304.5,331.5,7.9,16.0,573.0,645.32,517.93
2016,5,15,15,0,162.0,351.0,7.9,16.0,473.0,514.81,413.81
2016,5,15,15,15,163.0,329.5,7.95,15.5,445.5,502.84,406.82
2016,5,15,15,30,164.0,308.0,8.0,15.0,418.0,489.5,398.49
2016,5,15,15,45,242.0,274.0,8.05,15.0,423.5,563.94,461.44
2016,5,15,16,0,320.0,240.0,8.1,15.0,429.0,611.68,503.45
2016,5,15,16,15,291.5,222.0,8.05,15.0,382.5,567.25,469.16
2016,5,15,16,30,263.0,204.0,8.0,15.0,336.0,521.35,433.46
2016,5,15,16,45,178.0,185.0,7.95,15.0,270.0,392.25,328.03
2016,5,15,17,0,93.0,166.0,7.9,15.0,204.0,266.64,222.66
2016,5,15,17,15,83.5,144.5,7.85,14.5,175.0,236.05,197.92
2016,5,15,17,30,74.0,123.0,7.8,14.0,146.0,204.99,172.11
2016,5,15,17,45,269.0,91.5,7.8,14.0,153.0,387.35,331.38
2016,5,15,18,0,464.0,60.0,7.8,14.0,160.0,547.08,462.49
2016,5,15,18,15,372.0,49.5,7.7,14.0,116.0,439.73,368.84
2016,5,15,18,30,280.0,39.0,7.6,14.0,72.0,334.92,273.56
2016,5,15,18,45,156.5,24.0,7.5,14.0,41.0,199.43,117.85
2016,5,15,19,0,33.0,9.0,7.4,14.0,10.0,32.4,0.0
2016,5,15,19,15,16.5,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,5.5,5.75,14.0,5.5,4.33,0.0
2016,5,16,5,30,0.0,11.0,5.6,14.0,11.0,8.35,0.54
2016,5,16,5,45,0.0,22.0,5.45,14.0,22.0,16.75,8.84
2016,5,16,6,0,0.0,33.0,5.3,14.0,33.0,25.19,16.64
2016,5,16,6,15,0.0,46.5,5.1,14.0,46.5,35.57,26.14
2016,5,16,6,30,0.0,60.0,4.9,14.0,60.0,45.85,35.46
2016,5,16,6,45,0.0,74.5,4.75,14.0,74.5,56.53,45.01
2016,5,16,7,0,0.0,89.0,4.6,14.0,89.0,67.14,54.36
2016,5,16,7,15,0.0,100.5,4.45,14.0,100.5,75.62,61.71
2016,5,16,7,30,0.0,112.0,4.3,14.0,112.0,84.06,68.92
2016,5,16,7,45,2.5,143.5,4.2,14.5,145.0,105.82,87.54
2016,5,16,8,0,5.0,175.0,4.1,15.0,178.0,127.05,105.39
2016,5,16,8,15,14.0,206.0,4.0,15.0,215.5,147.66,122.68
2016,5,16,8,30,23.0,237.0,3.9,15.0,253.0,167.86,139.47
2016,5,16,8,45,22.5,250.0,3.8,15.0,266.0,176.79,146.59
2016,5,16,9,0,22.0,263.0,3.7,15.0,279.0,185.6,153.61
2016,5,16,9,15,35.5,299.5,3.7,15.0,327.0,192.81,159.28
2016,5,16,9,30,49.0,336.0,3.7,15.0,375.0,211.47,174.51
2016,5,16,9,45,56.0,358.5,3.7,15.5,404.5,226.45,177.04
2016,5,16,10,0,63.0,381.0,3.7,16.0,434.0,248.19,192.06
2016,5,16,10,15,123.0,410.0,3.75,16.0,518.0,269.83,205.77
2016,5,16,10,30,183.0,439.0,3.8,16.0,602.0,314.65,238.41
2016,5,16,10,45,258.0,433.5,3.9,16.0,669.0,341.34,257.7
2016,5,16,11,0,333.0,428.0,4.0,16.0,736.0,390.28,295.54
2016,5,16,11,15,613.5,276.5,4.1,16.0,853.0,429.8,324.62
2016,5,16,11,30,894.0,125.0,4.2,16.0,970.0,503.59,383.63
2016,5,16,11,45,699.0,255.0,4.35,16.0,918.5,546.3,421.23
2016,5,16,12,0,504.0,385.0,4.5,16.0,867.0,575.4,445.45
2016,5,16,12,15,698.5,256.0,4.7,16.0,921.5,638.77,498.05
2016,5,16,12,30,893.0,127.0,4.9,16.0,976.0,701.87,551.46
2016,5,16,12,45,892.5,126.0,5.15,16.5,966.5,746.08,586.6
2016,5,16,13,0,892.0,125.0,5.4,17.0,957.0,788.06,619.58
2016,5,16,13,15,889.0,124.0,5.65,16.5,940.5,825.61,649.8
2016,5,16,13,30,886.0,123.0,5.9,16.0,924.0,860.31,678.05
2016,5,16,13,45,882.0,121.5,6.15,16.0,900.5,890.7,702.02
2016,5,16,14,0,878.0,120.0,6.4,16.0,877.0,917.89,723.81
2016,5,16,14,15,870.5,118.5,6.55,16.0,846.5,938.53,740.5
2016,5,16,14,30,863.0,117.0,6.7,16.0,816.0,955.63,754.8
2016,5,16,14,45,853.5,115.0,6.9,16.0,780.0,966.71,765.17
2016,5,16,15,0,844.0,113.0,7.1,16.0,744.0,974.16,773.08
2016,5,16,15,15,831.0,111.0,7.15,16.0,702.0,988.36,785.45
2016,5,16,15,30,818.0,109.0,7.2,16.0,660.0,985.17,785.19
2016,5,16,15,45,795.0,108.0,7.3,16.0,613.0,969.32,776.03
2016,5,16,16,0,772.0,107.0,7.4,16.0,566.0,949.89,764.31
2016,5,16,16,15,748.5,103.5,7.4,15.5,516.5,923.64,748.44
2016,5,16,16,30,725.0,100.0,7.4,15.0,467.0,901.51,735.55
2016,5,16,16,45,509.0,127.0,7.4,15.0,371.0,701.52,582.54
2016,5,16,17,0,293.0,154.0,7.4,15.0,275.0,493.98,414.88
2016,5,16,17,15,264.0,138.0,7.35,14.5,236.0,446.14,377.42
2016,5,16,17,30,235.0,122.0,7.3,14.0,197.0,398.31,338.52
2016,5,16,17,45,316.5,96.0,7.3,14.0,177.0,460.66,391.94
2016,5,16,18,0,398.0,70.0,7.3,14.0,157.0,494.28,418.52
2016,5,16,18,15,307.0,57.0,7.2,14.0,113.5,389.04,326.99
2016,5,16,18,30,216.0,44.0,7.1,14.0,70.0,289.58,236.27
2016,5,16,18,45,114.5,26.5,7.05,14.0,40.0,171.88,106.09
2016,5,16,19,0,13.0,9.0,7.0,14.0,10.0,17.06,0.0
2016,5,16,19,15,6.5,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,11.0,3.2,13.0,11.0,8.65,0.0
2016,5,17,5,30,0.0,22.0,3.2,13.0,22.0,16.8,7.14
2016,5,17,5,45,6.0,41.5,3.2,13.5,42.5,30.93,21.19
2016,5,17,6,0,12.0,61.0,3.2,14.0,63.0,44.88,34.05
2016,5,17,6,15,22.5,81.5,2.95,14.0,87.5,58.69,46.71
2016,5,17,6,30,33.0,102.0,2.7,14.0,112.0,72.58,59.25
2016,5,17,6,45,42.0,123.5,2.5,14.5,138.0,86.84,71.75
2016,5,17,7,0,51.0,145.0,2.3,15.0,164.0,100.87,83.76
2016,5,17,7,15,78.5,170.5,2.25,15.0,205.0,117.17,97.7
2016,5,17,7,30,106.0,196.0,2.2,15.0,246.0,129.23,107.78
2016,5,17,7,45,99.5,218.5,2.15,15.5,269.5,146.64,122.1
2016,5,17,8,0,93.0,241.0,2.1,16.0,293.0,159.73,132.53
2016,5,17,8,15,113.5,266.0,2.15,16.0,335.5,166.84,138.1
2016,5,17,8,30,134.0,291.0,2.2,16.0,378.0,179.67,148.46
2016,5,17,8,45,136.0,313.0,2.3,16.5,406.5,190.1,156.47
2016,5,17,9,0,138.0,335.0,2.4,17.0,435.0,200.04,164.03
2016,5,17,9,15,218.5,345.5,2.45,17.0,513.0,207.07,169.45
2016,5,17,9,30,299.0,356.0,2.5,17.0,591.0,198.06,161.7
2016,5,17,9,45,309.5,370.0,2.6,17.5,623.0,214.4,161.18
2016,5,17,10,0,320.0,384.0,2.7,18.0,655.0,249.13,180.94
2016,5,17,10,15,415.0,361.5,2.75,18.0,724.0,270.16,191.41
2016,5,17,10,30,510.0,339.0,2.8,18.0,793.0,314.53,223.15
2016,5,17,10,45,486.0,356.0,2.85,18.5,796.5,355.96,258.44
2016,5,17,11,0,462.0,373.0,2.9,19.0,800.0,395.41,292.03
2016,5,17,11,15,693.5,245.0,2.95,19.0,896.5,443.36,328.51
2016,5,17,11,30,925.0,117.0,3.0,19.0,993.0,513.42,384.17
2016,5,17,11,45,926.0,117.5,3.1,19.0,998.0,567.02,429.34
2016,5,17,12,0,927.0,118.0,3.2,19.0,1003.0,619.51,472.56
2016,5,17,12,15,926.5,118.0,3.3,19.0,1001.0,669.38,512.79
2016,5,17,12,30,926.0,118.0,3.4,19.0,999.0,717.51,550.84
2016,5,17,12,45,925.0,116.5,3.5,19.0,989.0,762.13,585.64
2016,5,17,13,0,924.0,115.0,3.6,19.0,979.0,804.37,617.85
2016,5,17,13,15,920.5,114.5,3.7,19.0,961.5,842.85,645.55
2016,5,17,13,30,917.0,114.0,3.8,19.0,944.0,878.4,671.2
2016,5,17,13,45,911.0,113.0,3.9,19.0,919.5,908.24,692.92
2016,5,17,14,0,905.0,112.0,4.0,19.0,895.0,934.69,712.41
2016,5,17,14,15,897.5,111.0,4.1,19.0,863.5,956.28,728.68
2016,5,17,14,30,890.0,110.0,4.2,19.0,832.0,974.29,742.66
2016,5,17,14,45,879.5,108.0,4.3,19.0,794.5,984.72,751.61
2016,5,17,15,0,869.0,106.0,4.4,19.0,757.0,991.39,758.24
2016,5,17,15,15,856.0,104.0,4.5,18.5,714.5,991.85,762.59
2016,5,17,15,30,843.0,102.0,4.6,18.0,672.0,988.65,764.59
2016,5,17,15,45,827.0,99.0,4.7,18.0,625.0,991.14,769.27
2016,5,17,16,0,811.0,96.0,4.8,18.0,578.0,976.51,761.98
2016,5,17,16,15,788.5,92.5,4.8,17.5,528.0,951.19,747.82
2016,5,17,16,30,766.0,89.0,4.8,17.0,478.0,922.67,731.25
2016,5,17,16,45,736.0,85.0,4.8,17.0,426.0,883.02,704.84
2016,5,17,17,0,706.0,81.0,4.8,17.0,374.0,847.53,681.03
2016,5,17,17,15,665.0,75.5,4.75,16.5,322.0,791.2,641.78
2016,5,17,17,30,624.0,70.0,4.7,16.0,270.0,733.71,600.23
2016,5,17,17,45,563.0,63.5,4.7,16.0,219.0,655.43,539.71
2016,5,17,18,0,502.0,57.0,4.7,16.0,168.0,577.96,477.07
2016,5,17,18,15,413.0,47.5,4.6,15.5,122.5,473.56,390.36
2016,5,17,18,30,324.0,38.0,4.5,15.0,77.0,373.53,302.37
2016,5,17,18,45,191.0,24.5,4.45,15.0,44.5,229.9,149.23
2016,5,17,19,0,58.0,11.0,4.4,15.0,12.0,53.19,0.0
2016,5,17,19,15,29.0,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,84.0,15.0,1.6,14.0,22.0,11.8,0.0
2016,5,18,5,30,168.0,30.0,1.6,14.0,44.0,22.68,11.85
2016,5,18,5,45,270.5,43.5,1.65,14.5,84.5,32.94,22.9
2016,5,18,6,0,373.0,57.0,1.7,15.0,125.0,43.26,32.53
2016,5,18,6,15,443.0,66.0,1.6,15.0,172.5,52.48,41.07
2016,5,18,6,30,513.0,75.0,1.5,15.0,220.0,59.15,47.15
2016,5,18,6,45,275.5,108.5,1.4,15.0,188.5,77.59,63.44
2016,5,18,7,0,38.0,142.0,1.3,15.0,157.0,99.05,82.11
2016,5,18,7,15,53.0,167.0,1.2,15.0,190.5,114.87,95.56
2016,5,18,7,30,68.0,192.0,1.1,15.0,224.0,130.38,108.54
2016,5,18,7,45,64.5,212.5,1.05,15.5,245.5,142.82,118.51
2016,5,18,8,0,61.0,233.0,1.0,16.0,267.0,154.95,128.08
2016,5,18,8,15,155.0,258.0,0.95,16.0,355.5,164.09,135.26
2016,5,18,8,30,249.0,283.0,0.9,16.0,444.0,169.93,139.66
2016,5,18,8,45,231.0,308.0,0.9,16.5,465.5,190.63,156.1
2016,5,18,9,0,213.0,333.0,0.9,17.0,487.0,201.48,164.21
2016,5,18,9,15,352.0,308.0,1.0,17.0,578.5,180.11,146.4
2016,5,18,9,30,491.0,283.0,1.1,17.0,670.0,157.37,127.52
2016,5,18,9,45,363.5,344.0,1.2,17.5,637.5,206.45,153.13
2016,5,18,10,0,236.0,405.0,1.3,18.0,605.0,265.24,195.48
2016,5,18,10,15,346.0,379.0,1.45,18.0,682.0,279.55,200.38
2016,5,18,10,30,456.0,353.0,1.6,18.0,759.0,309.63,220.23
2016,5,18,10,45,525.5,337.5,1.75,18.0,816.0,357.8,257.68
2016,5,18,11,0,595.0,322.0,1.9,18.0,873.0,413.25,301.85
2016,5,18,11,15,743.5,226.0,1.95,18.0,924.0,452.33,333.58
2016,5,18,11,30,892.0,130.0,2.0,18.0,975.0,506.77,378.29
2016,5,18,11,45,673.5,263.0,2.15,18.0,903.0,539.0,407.25
2016,5,18,12,0,455.0,396.0,2.3,18.0,831.0,555.11,421.23
2016,5,18,12,15,464.0,393.5,2.4,18.0,836.5,595.33,452.7
2016,5,18,12,30,473.0,391.0,2.5,18.0,842.0,635.42,483.5
2016,5,18,12,45,487.0,382.0,2.6,18.0,842.0,673.7,512.81
2016,5,18,13,0,501.0,373.0,2.7,18.0,842.0,711.2,541.32
2016,5,18,13,15,514.5,358.0,2.8,18.0,832.0,742.32,565.25
2016,5,18,13,30,528.0,343.0,2.9,18.0,822.0,771.7,587.92
2016,5,18,13,45,701.0,232.5,3.05,18.0,850.0,856.4,653.68
2016,5,18,14,0,874.0,122.0,3.2,18.0,878.0,916.21,697.78
2016,5,18,14,15,866.0,120.5,3.4,17.5,847.5,936.28,714.76
2016,5,18,14,30,858.0,119.0,3.6,17.0,817.0,952.82,729.83
2016,5,18,14,45,848.0,116.5,3.85,17.0,780.0,962.82,739.52
2016,5,18,15,0,838.0,114.0,4.1,17.0,743.0,969.16,746.85
2016,5,18,15,15,824.5,112.0,4.35,17.0,701.0,982.86,759.5
2016,5,18,15,30,811.0,110.0,4.6,17.0,659.0,979.1,760.85
2016,5,18,15,45,789.5,108.0,4.95,17.0,612.0,963.56,754.73
2016,5,18,16,0,768.0,106.0,5.3,17.0,565.0,944.49,745.82
2016,5,18,16,15,744.5,102.5,5.4,16.5,516.0,918.27,731.19
2016,5,18,16,30,721.0,99.0,5.5,16.0,467.0,895.93,719.22
2016,5,18,16,45,684.0,96.0,5.65,16.0,415.0,851.55,689.32
2016,5,18,17,0,647.0,93.0,5.8,16.0,363.0,805.05,657.12
2016,5,18,17,15,604.0,86.5,5.9,15.5,312.0,746.34,615.42
2016,5,18,17,30,561.0,80.0,6.0,15.0,261.0,686.59,571.24
2016,5,18,17,45,498.5,72.5,6.15,15.0,211.5,606.69,507.97
2016,5,18,18,0,436.0,65.0,6.3,15.0,162.0,527.51,442.56
2016,5,18,18,15,348.5,53.5,6.35,14.5,118.5,418.97,350.7
2016,5,18,18,30,261.0,42.0,6.4,14.0,75.0,322.81,264.92
2016,5,18,18,45,147.0,26.5,6.45,14.0,43.5,199.71,134.35
2016,5,18,19,0,33.0,11.0,6.5,14.0,12.0,34.01,0.0
2016,5,18,19,15,16.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,60.5,17.5,6.75,13.0,23.0,13.77,0.0
2016,5,19,5,30,121.0,35.0,6.9,13.0,46.0,25.96,14.67
2016,5,19,5,45,220.5,51.0,7.05,13.0,86.0,37.93,27.35
2016,5,19,6,0,320.0,67.0,7.2,13.0,126.0,49.74,38.5
2016,5,19,6,15,392.0,78.0,7.3,13.0,173.0,57.86,46.16
2016,5,19,6,30,464.0,89.0,7.4,13.0,220.0,65.94,53.58
2016,5,19,6,45,518.0,96.5,7.55,13.0,270.5,74.14,60.92
2016,5,19,7,0,572.0,104.0,7.7,13.0,321.0,78.92,65.07
2016,5,19,7,15,482.5,134.5,7.6,13.0,336.0,94.0,78.25
2016,5,19,7,30,393.0,165.0,7.5,13.0,351.0,109.72,91.85
2016,5,19,7,45,557.0,142.5,7.4,13.5,438.5,99.58,82.46
2016,5,19,8,0,721.0,120.0,7.3,14.0,526.0,86.88,70.92
2016,5,19,8,15,743.0,124.0,7.4,14.0,574.5,88.45,72.06
2016,5,19,8,30,765.0,128.0,7.5,14.0,623.0,97.63,79.82
2016,5,19,8,45,785.0,130.0,7.6,14.0,668.0,97.77,79.72
2016,5,19,9,0,805.0,132.0,7.7,14.0,713.0,97.87,79.61
2016,5,19,9,15,819.0,134.5,7.75,14.0,754.0,98.03,79.56
2016,5,19,9,30,833.0,137.0,7.8,14.0,795.0,98.1,79.45
2016,5,19,9,45,843.5,139.5,7.9,14.5,830.0,122.96,79.22
2016,5,19,10,0,854.0,142.0,8.0,15.0,865.0,178.6,106.72
2016,5,19,10,15,863.0,143.5,8.0,15.0,894.0,241.45,153.29
2016,5,19,10,30,872.0,145.0,8.0,15.0,923.0,297.39,200.88
2016,5,19,10,45,881.5,144.0,8.0,15.0,946.5,352.94,251.09
2016,5,19,11,0,891.0,143.0,8.0,15.0,970.0,409.05,302.61
2016,5,19,11,15,707.5,258.0,8.05,15.0,920.5,457.86,350.7
2016,5,19,11,30,524.0,373.0,8.1,15.0,871.0,499.06,388.98
2016,5,19,11,45,531.0,369.0,8.2,15.0,876.0,540.4,424.55
2016,5,19,12,0,538.0,365.0,8.3,15.0,881.0,581.79,459.62
2016,5,19,12,15,527.0,372.5,8.35,15.0,877.0,619.85,491.33
2016,5,19,12,30,516.0,380.0,8.4,15.0,873.0,656.23,521.17
2016,5,19,12,45,709.0,261.0,8.5,15.0,930.0,737.38,589.0
2016,5,19,13,0,902.0,142.0,8.6,15.0,987.0,809.38,650.52
2016,5,19,13,15,898.0,141.0,8.7,14.5,969.0,847.0,681.37
2016,5,19,13,30,894.0,140.0,8.8,14.0,951.0,881.68,709.73
2016,5,19,13,45,887.5,138.5,9.0,14.0,926.0,910.67,732.87
2016,5,19,14,0,881.0,137.0,9.2,14.0,901.0,936.26,753.6
2016,5,19,14,15,772.5,182.0,9.35,14.0,834.5,922.58,744.61
2016,5,19,14,30,664.0,227.0,9.5,14.0,768.0,898.74,727.39
2016,5,19,14,45,674.5,208.0,9.7,14.0,735.5,911.29,739.54
2016,5,19,15,0,685.0,189.0,9.9,14.0,703.0,920.29,748.38
2016,5,19,15,15,663.5,182.5,9.75,14.0,657.5,906.76,739.21
2016,5,19,15,30,642.0,176.0,9.6,14.0,612.0,889.57,727.39
2016,5,19,15,45,603.5,172.5,9.5,14.0,559.5,854.74,702.1
2016,5,19,16,0,565.0,169.0,9.4,14.0,507.0,816.53,674.11
2016,5,19,16,15,605.5,140.5,9.6,13.5,475.0,829.19,687.96
2016,5,19,16,30,646.0,112.0,9.8,13.0,443.0,836.37,697.55
2016,5,19,16,45,454.0,136.5,10.0,13.0,357.0,657.8,556.44
2016,5,19,17,0,262.0,161.0,10.2,13.0,271.0,471.68,401.05
2016,5,19,17,15,231.0,145.5,10.1,13.0,233.0,423.39,361.35
2016,5,19,17,30,200.0,130.0,10.0,13.0,195.0,375.42,320.89
2016,5,19,17,45,177.5,108.5,9.9,13.0,158.5,326.81,279.36
2016,5,19,18,0,155.0,87.0,9.8,13.0,122.0,277.84,236.41
2016,5,19,18,15,118.0,67.0,9.8,13.0,89.5,200.56,168.26
2016,5,19,18,30,81.0,47.0,9.8,13.0,57.0,142.57,115.28
2016,5,19,18,45,40.5,28.5,9.8,13.0,33.5,82.88,54.25
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,7.87,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,12.0,8.6,13.0,12.0,9.14,0.0
2016,5,20,5,30,0.0,24.0,8.5,13.0,24.0,18.3,8.84
2016,5,20,5,45,5.0,43.5,8.4,13.0,44.5,32.37,22.56
2016,5,20,6,0,10.0,63.0,8.3,13.0,65.0,46.3,35.47
2016,5,20,6,15,20.5,84.0,8.25,13.0,89.5,60.34,48.38
2016,5,20,6,30,31.0,105.0,8.2,13.0,114.0,74.49,61.22
2016,5,20,6,45,40.5,125.5,8.15,13.0,140.0,88.14,73.4
2016,5,20,7,0,50.0,146.0,8.1,13.0,166.0,101.59,85.22
2016,5,20,7,15,275.0,143.5,8.05,13.0,272.5,98.91,82.59
2016,5,20,7,30,500.0,141.0,8.0,13.0,379.0,97.42,81.0
2016,5,20,7,45,436.5,177.0,7.95,13.0,402.0,116.22,97.24
2016,5,20,8,0,373.0,213.0,7.9,13.0,425.0,139.11,116.9
2016,5,20,8,15,569.0,172.0,7.85,13.0,525.5,113.61,94.31
2016,5,20,8,30,765.0,131.0,7.8,13.0,626.0,91.61,74.87
2016,5,20,8,45,781.5,134.0,7.75,13.5,670.5,100.1,81.9
2016,5,20,9,0,798.0,137.0,7.7,14.0,715.0,100.6,81.95
2016,5,20,9,15,811.0,139.5,7.7,14.0,754.0,100.59,81.76
2016,5,20,9,30,824.0,142.0,7.7,14.0,793.0,100.5,81.51
2016,5,20,9,45,846.0,137.0,7.7,14.0,830.0,122.62,78.57
2016,5,20,10,0,868.0,132.0,7.7,14.0,867.0,184.06,110.87
2016,5,20,10,15,874.5,133.5,7.65,14.0,894.5,239.19,151.49
2016,5,20,10,30,881.0,135.0,7.6,14.0,922.0,294.98,199.32
2016,5,20,10,45,888.5,134.5,7.6,14.0,943.5,350.46,249.78
2016,5,20,11,0,896.0,134.0,7.6,14.0,965.0,406.28,301.31
2016,5,20,11,15,898.5,134.5,7.55,14.0,978.0,460.8,351.55
2016,5,20,11,30,901.0,135.0,7.5,14.0,991.0,514.79,400.43
2016,5,20,11,45,905.0,133.5,7.45,14.0,997.0,567.61,447.27
2016,5,20,12,0,909.0,132.0,7.4,14.0,1003.0,619.6,492.36
2016,5,20,12,15,908.5,132.0,7.35,14.0,1001.0,668.8,534.21
2016,5,20,12,30,908.0,132.0,7.3,14.0,999.0,716.35,573.85
2016,5,20,12,45,907.0,130.5,7.3,14.0,989.0,760.5,610.26
2016,5,20,13,0,906.0,129.0,7.3,14.0,979.0,802.33,644.31
2016,5,20,13,15,902.0,128.0,7.25,14.0,961.5,839.63,672.7
2016,5,20,13,30,898.0,127.0,7.2,14.0,944.0,874.0,698.71
2016,5,20,13,45,889.0,128.0,7.2,14.0,918.5,902.7,720.71
2016,5,20,14,0,880.0,129.0,7.2,14.0,893.0,928.02,740.26
2016,5,20,14,15,871.5,127.5,7.15,14.0,861.5,947.98,755.74
2016,5,20,14,30,863.0,126.0,7.1,14.0,830.0,964.36,768.72
2016,5,20,14,45,846.5,126.5,7.1,14.0,791.0,985.69,785.74
2016,5,20,15,0,830.0,127.0,7.1,14.0,752.0,989.31,789.86
2016,5,20,15,15,815.0,124.5,7.05,14.0,709.5,987.28,789.82
2016,5,20,15,30,800.0,122.0,7.0,14.0,667.0,981.49,787.19
2016,5,20,15,45,775.0,121.0,7.0,14.0,619.0,963.51,775.91
2016,5,20,16,0,750.0,120.0,7.0,14.0,571.0,949.73,767.89
2016,5,20,16,15,725.0,116.0,6.95,13.5,521.0,921.99,750.57
2016,5,20,16,30,700.0,112.0,6.9,13.0,471.0,891.26,730.86
2016,5,20,16,45,663.5,107.5,6.9,13.0,419.5,845.57,698.16
2016,5,20,17,0,627.0,103.0,6.9,13.0,368.0,797.69,663.18
2016,5,20,17,15,581.5,96.5,6.8,13.0,316.5,736.7,616.67
2016,5,20,17,30,536.0,90.0,6.7,13.0,265.0,674.58,568.0
2016,5,20,17,45,473.0,81.0,6.65,13.0,215.5,592.54,501.58
2016,5,20,18,0,410.0,72.0,6.6,13.0,166.0,507.28,430.1
2016,5,20,18,15,321.0,60.0,6.5,13.0,122.0,404.79,341.63
2016,5,20,18,30,232.0,48.0,6.4,13.0,78.0,307.88,253.99
2016,5,20,18,45,128.5,31.0,6.3,13.0,46.5,176.73,125.27
2016,5,20,19,0,25.0,14.0,6.2,13.0,15.0,30.24,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.5,5.51,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,3.8,13.0,12.5,9.52,0.0
2016,5,21,5,30,0.0,25.0,3.8,13.0,25.0,19.02,9.59
2016,5,21,5,45,5.5,44.5,3.8,13.0,45.5,33.07,23.24
2016,5,21,6,0,11.0,64.0,3.8,13.0,66.0,46.99,36.14
2016,5,21,6,15,22.0,85.0,3.8,13.0,90.5,61.0,49.0
2016,5,21,6,30,33.0,106.0,3.8,13.0,115.0,75.15,61.79
2016,5,21,6,45,42.0,126.5,3.8,13.0,141.0,88.78,73.91
2016,5,21,7,0,51.0,147.0,3.8,13.0,167.0,102.22,85.64
2016,5,21,7,15,116.0,172.5,3.85,13.0,226.0,116.05,97.55
2016,5,21,7,30,181.0,198.0,3.9,13.0,285.0,131.93,111.09
2016,5,21,7,45,233.0,215.0,3.95,13.5,339.5,137.48,115.3
2016,5,21,8,0,285.0,232.0,4.0,14.0,394.0,147.03,122.92
2016,5,21,8,15,281.5,256.0,4.05,14.0,427.0,158.42,132.3
2016,5,21,8,30,278.0,280.0,4.1,14.0,460.0,169.14,141.04
2016,5,21,8,45,360.5,276.0,4.2,14.0,526.5,168.17,139.84
2016,5,21,9,0,443.0,272.0,4.3,14.0,593.0,156.43,129.55
2016,5,21,9,15,624.5,207.0,4.3,14.0,686.5,122.68,100.53
2016,5,21,9,30,806.0,142.0,4.3,14.0,780.0,99.83,80.81
2016,5,21,9,45,633.0,234.0,4.35,14.0,748.5,152.66,106.83
2016,5,21,10,0,460.0,326.0,4.4,14.0,717.0,226.49,160.64
2016,5,21,10,15,651.5,236.5,4.4,14.0,809.0,243.33,163.62
2016,5,21,10,30,843.0,147.0,4.4,14.0,901.0,292.73,197.78
2016,5,21,10,45,716.0,236.5,4.4,14.5,887.0,351.88,253.75
2016,5,21,11,0,589.0,326.0,4.4,15.0,873.0,414.45,310.13
2016,5,21,11,15,533.5,356.5,4.4,15.0,857.5,453.04,344.99
2016,5,21,11,30,478.0,387.0,4.4,15.0,842.0,486.55,374.57
2016,5,21,11,45,423.5,408.5,4.45,15.0,813.0,509.99,395.38
2016,5,21,12,0,369.0,430.0,4.5,15.0,784.0,531.3,413.46
2016,5,21,12,15,367.5,429.5,4.55,15.0,782.0,560.75,437.41
2016,5,21,12,30,366.0,429.0,4.6,15.0,780.0,589.33,460.33
2016,5,21,12,45,447.5,396.0,4.65,15.0,820.0,655.91,512.6
2016,5,21,13,0,529.0,363.0,4.7,15.0,860.0,724.45,565.91
2016,5,21,13,15,690.5,253.5,4.7,15.0,890.0,796.69,623.83
2016,5,21,13,30,852.0,144.0,4.7,15.0,920.0,849.87,666.41
2016,5,21,13,45,849.0,141.0,4.7,15.0,896.5,879.24,687.92
2016,5,21,14,0,846.0,138.0,4.7,15.0,873.0,905.47,707.34
2016,5,21,14,15,837.5,136.0,4.65,15.0,842.0,938.38,731.22
2016,5,21,14,30,829.0,134.0,4.6,15.0,811.0,954.07,742.86
2016,5,21,14,45,822.0,130.0,4.6,15.0,775.5,965.46,752.11
2016,5,21,15,0,815.0,126.0,4.6,15.0,740.0,973.2,758.98
2016,5,21,15,15,469.0,218.5,4.55,15.0,567.5,738.41,587.29
2016,5,21,15,30,123.0,311.0,4.5,15.0,395.0,449.65,359.94
2016,5,21,15,45,172.0,286.5,4.5,15.0,395.0,480.3,387.88
2016,5,21,16,0,221.0,262.0,4.5,15.0,395.0,509.86,413.9
2016,5,21,16,15,311.0,222.0,4.45,14.5,392.0,585.66,477.55
2016,5,21,16,30,401.0,182.0,4.4,14.0,389.0,658.64,538.38
2016,5,21,16,45,529.5,136.5,4.4,14.0,379.5,733.7,599.63
2016,5,21,17,0,658.0,91.0,4.4,14.0,370.0,813.17,661.21
2016,5,21,17,15,617.0,85.0,4.35,14.0,319.0,756.99,619.59
2016,5,21,17,30,576.0,79.0,4.3,14.0,268.0,699.67,576.69
2016,5,21,17,45,520.5,71.0,4.3,14.0,219.0,625.51,519.12
2016,5,21,18,0,465.0,63.0,4.3,14.0,170.0,551.89,459.47
2016,5,21,18,15,381.0,53.0,4.2,13.5,126.0,452.02,376.29
2016,5,21,18,30,297.0,43.0,4.1,13.0,82.0,353.57,290.44
2016,5,21,18,45,178.5,28.5,4.1,13.0,49.0,231.71,167.98
2016,5,21,19,0,60.0,14.0,4.1,13.0,16.0,57.18,0.0
2016,5,21,19,15,30.0,7.0,4.05,13.0,8.0,5.51,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,95.5,16.5,2.7,13.0,25.5,12.55,0.0
2016,5,22,5,30,191.0,33.0,2.7,13.0,51.0,24.94,14.5
2016,5,22,5,45,285.0,46.5,2.75,13.0,91.5,35.17,25.1
2016,5,22,6,0,379.0,60.0,2.8,13.0,132.0,45.41,34.76
2016,5,22,6,15,447.0,69.5,2.75,13.0,179.5,55.13,43.78
2016,5,22,6,30,515.0,79.0,2.7,13.0,227.0,62.08,50.15
2016,5,22,6,45,261.0,104.5,2.7,13.0,180.0,74.95,61.61
2016,5,22,7,0,7.0,130.0,2.7,13.0,133.0,94.3,78.62
2016,5,22,7,15,254.0,136.0,2.65,13.0,257.0,94.08,78.17
2016,5,22,7,30,501.0,142.0,2.6,13.0,381.0,97.99,81.34
2016,5,22,7,45,379.5,189.5,2.6,13.5,382.5,122.13,101.91
2016,5,22,8,0,258.0,237.0,2.6,14.0,384.0,148.96,124.42
2016,5,22,8,15,518.5,177.5,2.6,14.0,504.5,115.28,95.07
2016,5,22,8,30,779.0,118.0,2.6,14.0,625.0,91.47,74.31
2016,5,22,8,45,795.0,120.5,2.6,14.0,668.5,92.06,74.64
2016,5,22,9,0,811.0,123.0,2.6,14.0,712.0,92.57,74.89
2016,5,22,9,15,822.5,125.0,2.65,14.0,750.5,92.56,74.71
2016,5,22,9,30,834.0,127.0,2.7,14.0,789.0,92.47,74.47
2016,5,22,9,45,861.5,118.5,2.8,14.5,827.0,125.45,79.4
2016,5,22,10,0,889.0,110.0,2.9,15.0,865.0,176.75,102.89
2016,5,22,10,15,895.0,111.0,2.95,15.0,892.0,232.27,143.39
2016,5,22,10,30,901.0,112.0,3.0,15.0,919.0,288.37,190.74
2016,5,22,10,45,904.0,113.5,3.1,15.0,938.5,344.25,240.7
2016,5,22,11,0,907.0,115.0,3.2,15.0,958.0,400.01,291.07
2016,5,22,11,15,909.5,115.5,3.25,15.0,970.5,454.63,339.98
2016,5,22,11,30,912.0,116.0,3.3,15.0,983.0,508.69,387.38
2016,5,22,11,45,911.5,117.0,3.4,15.0,988.0,560.79,432.21
2016,5,22,12,0,911.0,118.0,3.5,15.0,993.0,611.68,474.95
2016,5,22,12,15,910.0,118.0,3.6,15.0,990.5,660.16,514.86
2016,5,22,12,30,909.0,118.0,3.7,15.0,988.0,706.93,552.58
2016,5,22,12,45,905.5,118.5,3.8,15.0,977.5,750.33,587.07
2016,5,22,13,0,902.0,119.0,3.9,15.0,967.0,791.33,619.09
2016,5,22,13,15,898.0,118.5,4.05,15.0,949.5,828.49,646.64
2016,5,22,13,30,894.0,118.0,4.2,15.0,932.0,862.75,672.15
2016,5,22,13,45,888.0,116.5,4.35,15.0,907.5,891.34,693.93
2016,5,22,14,0,882.0,115.0,4.5,15.0,883.0,916.6,713.66
2016,5,22,14,15,620.0,235.0,4.6,15.0,766.0,841.21,659.36
2016,5,22,14,30,358.0,355.0,4.7,15.0,649.0,704.19,554.36
2016,5,22,14,45,600.5,232.5,4.85,15.0,698.0,862.38,680.13
2016,5,22,15,0,843.0,110.0,5.0,15.0,747.0,969.4,760.14
2016,5,22,15,15,829.5,108.0,5.1,15.0,705.5,969.1,761.62
2016,5,22,15,30,816.0,106.0,5.2,15.0,664.0,978.99,771.31
