Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,15,45,796.0,104.0,5.3,15.0,617.5,965.01,763.9
2016,5,22,16,0,776.0,102.0,5.4,15.0,571.0,947.53,754.14
2016,5,22,16,15,515.5,156.5,5.45,14.5,457.0,742.91,605.03
2016,5,22,16,30,255.0,211.0,5.5,14.0,343.0,520.07,428.94
2016,5,22,16,45,463.5,148.5,5.55,14.0,357.5,681.98,565.0
2016,5,22,17,0,672.0,86.0,5.6,14.0,372.0,820.27,673.43
2016,5,22,17,15,632.5,80.5,5.6,14.0,321.0,766.05,632.74
2016,5,22,17,30,593.0,75.0,5.6,14.0,270.0,710.68,590.85
2016,5,22,17,45,540.5,67.5,5.6,14.0,221.5,639.71,534.9
2016,5,22,18,0,488.0,60.0,5.6,14.0,173.0,569.19,476.93
2016,5,22,18,15,406.5,50.0,5.5,13.5,128.5,471.09,394.37
2016,5,22,18,30,325.0,40.0,5.4,13.0,84.0,376.9,311.26
2016,5,22,18,45,207.5,27.0,5.35,13.0,50.5,250.86,186.01
2016,5,22,19,0,90.0,14.0,5.3,13.0,17.0,111.1,0.0
2016,5,22,19,15,45.0,7.0,5.2,13.0,8.5,38.47,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,29.5,16.0,3.75,13.0,19.0,12.35,0.0
2016,5,23,5,30,59.0,32.0,3.7,13.0,38.0,24.05,13.91
2016,5,23,5,45,105.5,51.0,3.7,13.0,68.5,37.33,27.0
2016,5,23,6,0,152.0,70.0,3.7,13.0,99.0,50.61,39.38
2016,5,23,6,15,183.0,89.5,3.65,13.0,135.0,63.82,51.53
2016,5,23,6,30,214.0,109.0,3.6,13.0,171.0,76.71,63.18
2016,5,23,6,45,246.0,125.5,3.55,13.5,210.5,87.51,72.62
2016,5,23,7,0,278.0,142.0,3.5,14.0,250.0,98.03,81.6
2016,5,23,7,15,195.5,171.5,3.5,14.0,252.5,117.05,98.02
2016,5,23,7,30,113.0,201.0,3.5,14.0,255.0,132.15,110.8
2016,5,23,7,45,419.5,155.0,3.5,14.0,388.5,102.83,84.95
2016,5,23,8,0,726.0,109.0,3.5,14.0,522.0,80.04,64.85
2016,5,23,8,15,745.5,112.5,3.5,14.0,568.5,88.34,71.88
2016,5,23,8,30,765.0,116.0,3.5,14.0,615.0,89.78,72.9
2016,5,23,8,45,577.0,205.0,3.5,14.0,596.0,127.19,104.88
2016,5,23,9,0,389.0,294.0,3.5,14.0,577.0,176.16,146.19
2016,5,23,9,15,606.5,209.5,3.5,14.0,678.0,123.28,100.93
2016,5,23,9,30,824.0,125.0,3.5,14.0,779.0,91.0,73.2
2016,5,23,9,45,634.5,229.0,3.5,14.5,745.5,151.15,104.74
2016,5,23,10,0,445.0,333.0,3.5,15.0,712.0,228.83,162.09
2016,5,23,10,15,400.5,368.0,3.45,15.0,717.0,272.92,196.76
2016,5,23,10,30,356.0,403.0,3.4,15.0,722.0,325.03,240.38
2016,5,23,10,45,618.5,263.0,3.35,15.0,832.5,338.86,245.37
2016,5,23,11,0,881.0,123.0,3.3,15.0,943.0,395.85,288.66
2016,5,23,11,15,884.0,123.5,3.25,15.0,956.0,449.31,336.37
2016,5,23,11,30,887.0,124.0,3.2,15.0,969.0,502.31,382.62
2016,5,23,11,45,888.5,124.0,3.15,15.0,974.5,553.58,426.31
2016,5,23,12,0,890.0,124.0,3.1,15.0,980.0,603.86,468.0
2016,5,23,12,15,890.0,124.0,3.1,15.0,978.0,652.04,507.13
2016,5,23,12,30,890.0,124.0,3.1,15.0,976.0,698.66,544.12
2016,5,23,12,45,875.5,132.0,3.1,15.0,963.0,739.17,575.62
2016,5,23,13,0,861.0,140.0,3.1,15.0,950.0,776.77,604.35
2016,5,23,13,15,857.5,138.5,3.2,15.0,933.0,812.54,631.13
2016,5,23,13,30,854.0,137.0,3.3,15.0,916.0,845.52,655.35
2016,5,23,13,45,853.5,133.0,3.4,15.0,894.0,875.96,677.83
2016,5,23,14,0,853.0,129.0,3.5,15.0,872.0,903.35,698.26
2016,5,23,14,15,845.0,127.0,3.65,15.0,841.5,922.51,713.35
2016,5,23,14,30,837.0,125.0,3.8,15.0,811.0,938.17,726.2
2016,5,23,14,45,601.0,221.5,3.95,15.0,703.0,852.24,666.1
2016,5,23,15,0,365.0,318.0,4.1,15.0,595.0,702.98,553.94
2016,5,23,15,15,280.5,315.5,4.25,15.0,521.0,628.12,498.83
2016,5,23,15,30,196.0,313.0,4.4,15.0,447.0,525.57,421.04
2016,5,23,15,45,212.0,288.0,4.6,15.0,424.0,522.39,421.62
2016,5,23,16,0,228.0,263.0,4.8,15.0,401.0,517.66,420.6
2016,5,23,16,15,312.5,223.5,4.9,15.0,395.5,588.52,480.07
2016,5,23,16,30,397.0,184.0,5.0,15.0,390.0,656.57,536.75
2016,5,23,16,45,199.5,161.5,5.15,15.0,265.0,404.93,335.91
2016,5,23,17,0,2.0,139.0,5.3,15.0,140.0,122.13,97.58
2016,5,23,17,15,1.0,120.5,5.35,14.5,121.0,105.29,84.05
2016,5,23,17,30,0.0,102.0,5.4,14.0,102.0,88.21,69.84
2016,5,23,17,45,231.5,82.5,5.45,14.0,137.0,335.75,286.77
2016,5,23,18,0,463.0,63.0,5.5,14.0,172.0,550.19,462.62
2016,5,23,18,15,381.5,53.0,5.5,14.0,128.0,452.67,378.95
2016,5,23,18,30,300.0,43.0,5.5,14.0,84.0,355.23,293.1
2016,5,23,18,45,186.0,29.0,5.5,14.0,51.0,237.22,177.3
2016,5,23,19,0,72.0,15.0,5.5,14.0,18.0,99.97,0.0
2016,5,23,19,15,36.0,7.5,5.45,13.5,9.0,32.28,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,103.0,16.5,3.8,13.0,26.5,12.57,0.0
2016,5,24,5,30,206.0,33.0,3.8,13.0,53.0,25.02,14.81
2016,5,24,5,45,303.5,45.0,3.8,13.5,93.5,34.24,24.28
2016,5,24,6,0,401.0,57.0,3.8,14.0,134.0,45.79,34.97
2016,5,24,6,15,467.0,65.5,3.8,14.0,181.5,52.13,40.95
2016,5,24,6,30,533.0,74.0,3.8,14.0,229.0,58.45,46.72
2016,5,24,6,45,326.5,114.5,3.8,14.0,215.5,80.26,66.08
2016,5,24,7,0,120.0,155.0,3.8,14.0,202.0,105.51,88.2
2016,5,24,7,15,180.0,174.5,3.8,14.0,256.0,118.4,99.2
2016,5,24,7,30,240.0,194.0,3.8,14.0,310.0,126.68,106.06
2016,5,24,7,45,282.5,210.0,3.8,14.0,360.5,135.87,113.66
2016,5,24,8,0,325.0,226.0,3.8,14.0,411.0,144.79,120.95
2016,5,24,8,15,327.5,247.5,3.8,14.0,448.0,155.21,129.49
2016,5,24,8,30,330.0,269.0,3.8,14.0,485.0,165.05,137.48
2016,5,24,8,45,573.5,193.5,3.8,14.5,598.5,120.12,98.55
2016,5,24,9,0,817.0,118.0,3.8,15.0,712.0,89.75,72.17
2016,5,24,9,15,828.5,120.0,3.85,15.0,751.0,89.85,72.12
2016,5,24,9,30,840.0,122.0,3.9,15.0,790.0,100.3,80.9
2016,5,24,9,45,614.5,241.5,3.95,15.0,741.0,156.98,109.47
2016,5,24,10,0,389.0,361.0,4.0,15.0,692.0,249.18,180.55
2016,5,24,10,15,635.5,241.5,4.0,15.0,802.5,244.36,164.31
2016,5,24,10,30,882.0,122.0,4.0,15.0,913.0,290.29,193.52
2016,5,24,10,45,888.0,122.5,4.05,15.0,934.0,345.42,242.88
2016,5,24,11,0,894.0,123.0,4.1,15.0,955.0,400.76,292.93
2016,5,24,11,15,896.5,123.5,4.1,15.0,968.0,454.68,341.39
2016,5,24,11,30,899.0,124.0,4.1,15.0,981.0,508.07,388.41
2016,5,24,11,45,902.0,123.0,4.2,15.0,987.0,560.05,433.39
2016,5,24,12,0,905.0,122.0,4.3,15.0,993.0,611.14,476.65
2016,5,24,12,15,904.5,122.0,4.35,15.0,990.5,659.66,516.78
2016,5,24,12,30,904.0,122.0,4.4,15.0,988.0,706.54,554.78
2016,5,24,12,45,905.0,119.5,4.45,15.0,979.5,750.67,590.05
2016,5,24,13,0,906.0,117.0,4.5,15.0,971.0,792.62,622.91
2016,5,24,13,15,902.5,116.0,4.55,15.0,953.5,829.79,650.35
2016,5,24,13,30,899.0,115.0,4.6,15.0,936.0,864.08,675.69
2016,5,24,13,45,894.5,113.5,4.7,15.0,912.5,894.0,698.3
2016,5,24,14,0,890.0,112.0,4.8,15.0,889.0,920.68,718.71
2016,5,24,14,15,882.5,110.5,4.85,15.0,858.0,941.24,734.54
2016,5,24,14,30,875.0,109.0,4.9,15.0,827.0,958.25,748.02
2016,5,24,14,45,866.0,107.0,5.0,15.0,790.5,969.73,758.15
2016,5,24,15,0,857.0,105.0,5.1,15.0,754.0,977.58,765.91
2016,5,24,15,15,844.0,102.5,5.2,15.0,712.5,977.27,768.04
2016,5,24,15,30,831.0,100.0,5.3,15.0,671.0,973.34,767.78
2016,5,24,15,45,815.0,97.5,5.4,15.0,625.5,976.24,772.62
2016,5,24,16,0,799.0,95.0,5.5,15.0,580.0,962.26,765.32
2016,5,24,16,15,777.5,91.5,5.55,14.5,531.0,938.08,751.76
2016,5,24,16,30,756.0,88.0,5.6,14.0,482.0,910.77,735.76
2016,5,24,16,45,727.5,84.5,5.65,14.0,431.0,873.52,710.61
2016,5,24,17,0,699.0,81.0,5.7,14.0,380.0,840.03,687.86
2016,5,24,17,15,661.0,76.0,5.7,14.0,329.0,787.57,649.6
2016,5,24,17,30,623.0,71.0,5.7,14.0,278.0,733.88,609.25
2016,5,24,17,45,568.5,64.5,5.75,14.0,228.5,661.82,552.89
2016,5,24,18,0,514.0,58.0,5.8,14.0,179.0,590.28,494.49
2016,5,24,18,15,433.5,49.5,5.7,13.5,134.0,494.3,413.93
2016,5,24,18,30,353.0,41.0,5.6,13.0,89.0,401.86,332.56
2016,5,24,18,45,232.0,28.5,5.55,13.0,54.5,277.56,211.32
2016,5,24,19,0,111.0,16.0,5.5,13.0,20.0,132.84,0.0
2016,5,24,19,15,55.5,8.0,5.4,13.0,10.0,46.98,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.0,3.2,13.0,9.0,6.83,0.0
2016,5,25,5,30,0.0,18.0,3.2,13.0,18.0,13.7,5.63
2016,5,25,5,45,0.0,32.0,3.2,13.0,32.0,24.45,15.8
2016,5,25,6,0,0.0,46.0,3.2,13.0,46.0,35.05,25.61
2016,5,25,6,15,0.0,62.5,3.2,13.0,62.5,47.11,36.65
2016,5,25,6,30,0.0,79.0,3.2,13.0,79.0,59.07,47.47
2016,5,25,6,45,0.0,96.0,3.2,13.5,96.0,71.28,58.23
2016,5,25,7,0,0.0,113.0,3.2,14.0,113.0,83.4,68.7
2016,5,25,7,15,0.0,124.0,3.3,14.0,124.0,91.54,75.64
2016,5,25,7,30,0.0,135.0,3.4,14.0,135.0,99.6,82.45
2016,5,25,7,45,5.5,162.5,3.5,14.0,166.0,118.4,98.51
2016,5,25,8,0,11.0,190.0,3.6,14.0,197.0,136.87,114.12
2016,5,25,8,15,9.0,195.0,3.7,14.0,200.5,140.95,117.26
2016,5,25,8,30,7.0,200.0,3.8,14.0,204.0,144.9,120.3
2016,5,25,8,45,4.5,188.5,3.95,14.5,191.5,138.08,113.93
2016,5,25,9,0,2.0,177.0,4.1,15.0,179.0,130.84,107.3
2016,5,25,9,15,5.0,196.0,4.2,15.0,200.0,143.86,118.13
2016,5,25,9,30,8.0,215.0,4.3,15.0,221.0,156.7,128.74
2016,5,25,9,45,5.0,188.5,4.4,15.0,193.0,139.88,109.14
2016,5,25,10,0,2.0,162.0,4.5,15.0,165.0,122.09,94.62
2016,5,25,10,15,9.5,231.5,4.55,15.0,241.0,172.36,134.73
2016,5,25,10,30,17.0,301.0,4.6,15.0,317.0,222.8,174.49
2016,5,25,10,45,13.5,267.5,4.7,15.0,280.5,201.9,157.91
2016,5,25,11,0,10.0,234.0,4.8,15.0,244.0,179.16,139.92
2016,5,25,11,15,17.0,295.0,4.85,15.0,311.5,227.26,178.14
2016,5,25,11,30,24.0,356.0,4.9,15.0,379.0,270.84,212.43
2016,5,25,11,45,17.0,292.5,4.95,15.0,309.0,230.66,180.86
2016,5,25,12,0,10.0,229.0,5.0,15.0,239.0,181.53,141.94
2016,5,25,12,15,30.5,329.0,5.1,15.0,359.0,273.29,215.09
2016,5,25,12,30,51.0,429.0,5.2,15.0,479.0,370.31,291.08
2016,5,25,12,45,160.0,443.0,5.35,15.0,595.5,475.85,374.73
2016,5,25,13,0,269.0,457.0,5.5,15.0,712.0,594.98,467.76
2016,5,25,13,15,197.0,453.5,5.65,15.0,638.5,546.96,430.84
2016,5,25,13,30,125.0,450.0,5.8,15.0,565.0,500.99,395.09
2016,5,25,13,45,117.5,435.5,6.0,15.0,541.5,495.31,391.67
2016,5,25,14,0,110.0,421.0,6.2,15.0,518.0,487.9,386.76
2016,5,25,14,15,117.0,407.0,6.35,15.0,506.5,492.85,391.82
2016,5,25,14,30,124.0,393.0,6.5,15.0,495.0,497.11,396.39
2016,5,25,14,45,68.0,318.0,6.65,15.0,374.0,354.5,284.27
2016,5,25,15,0,12.0,243.0,6.8,15.0,253.0,211.64,168.62
2016,5,25,15,15,21.5,255.0,6.9,15.0,270.5,234.57,188.18
2016,5,25,15,30,31.0,267.0,7.0,15.0,288.0,282.23,227.57
2016,5,25,15,45,97.0,268.5,7.15,15.0,328.5,357.44,291.68
2016,5,25,16,0,163.0,270.0,7.3,15.0,369.0,458.83,376.01
2016,5,25,16,15,457.5,180.5,7.35,14.5,426.0,711.74,587.38
2016,5,25,16,30,752.0,91.0,7.4,14.0,483.0,910.38,745.15
2016,5,25,16,45,720.5,88.0,7.5,14.0,432.0,870.76,716.69
2016,5,25,17,0,689.0,85.0,7.6,14.0,381.0,835.61,692.12
2016,5,25,17,15,650.5,80.0,7.6,14.0,330.5,782.85,652.71
2016,5,25,17,30,612.0,75.0,7.6,14.0,280.0,728.85,611.21
2016,5,25,17,45,551.5,69.0,7.6,14.0,230.0,652.01,549.73
2016,5,25,18,0,491.0,63.0,7.6,14.0,180.0,575.8,486.44
2016,5,25,18,15,408.5,54.0,7.5,14.0,135.0,477.76,402.38
2016,5,25,18,30,326.0,45.0,7.4,14.0,90.0,383.03,318.02
2016,5,25,18,45,201.5,31.5,7.35,14.0,55.5,253.75,194.57
2016,5,25,19,0,77.0,18.0,7.3,14.0,21.0,98.23,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.5,10.5,35.32,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,5.0,13.0,8.0,6.07,0.0
2016,5,26,5,30,0.0,16.0,4.9,13.0,16.0,12.17,4.39
2016,5,26,5,45,0.0,28.0,4.8,13.0,28.0,21.36,13.09
2016,5,26,6,0,0.0,40.0,4.7,13.0,40.0,30.58,21.62
2016,5,26,6,15,0.0,54.5,4.65,13.0,54.5,41.61,31.72
2016,5,26,6,30,0.0,69.0,4.6,13.0,69.0,52.3,41.4
2016,5,26,6,45,0.0,84.5,4.6,13.5,84.5,63.59,51.38
2016,5,26,7,0,0.0,100.0,4.6,14.0,100.0,74.8,61.11
2016,5,26,7,15,0.0,112.5,4.6,14.0,112.5,83.93,68.98
2016,5,26,7,30,0.0,125.0,4.6,14.0,125.0,93.0,76.7
2016,5,26,7,45,0.0,130.5,4.6,14.0,130.5,97.32,80.21
2016,5,26,8,0,0.0,136.0,4.6,14.0,136.0,101.57,83.63
2016,5,26,8,15,0.0,136.0,4.6,14.0,136.0,102.0,83.73
2016,5,26,8,30,0.0,136.0,4.6,14.0,136.0,102.32,83.77
2016,5,26,8,45,1.5,157.0,4.65,14.5,158.5,117.05,96.04
2016,5,26,9,0,3.0,178.0,4.7,15.0,181.0,131.55,107.98
2016,5,26,9,15,6.0,203.5,4.7,15.0,209.0,148.81,122.39
2016,5,26,9,30,9.0,229.0,4.7,15.0,237.0,165.74,136.42
2016,5,26,9,45,12.5,255.0,4.75,15.0,266.0,183.92,144.52
2016,5,26,10,0,16.0,281.0,4.8,15.0,295.0,203.56,159.63
2016,5,26,10,15,18.0,300.0,4.8,15.0,316.0,219.19,171.71
2016,5,26,10,30,20.0,319.0,4.8,15.0,337.0,235.37,184.32
2016,5,26,10,45,33.5,364.0,4.8,15.5,395.5,259.69,202.62
2016,5,26,11,0,47.0,409.0,4.8,16.0,454.0,299.43,233.06
2016,5,26,11,15,36.0,386.0,4.8,16.0,420.5,289.06,225.36
2016,5,26,11,30,25.0,363.0,4.8,16.0,387.0,276.04,215.51
2016,5,26,11,45,26.0,364.0,4.85,16.0,389.0,283.73,221.7
2016,5,26,12,0,27.0,365.0,4.9,16.0,391.0,291.58,227.99
2016,5,26,12,15,64.0,418.0,5.0,16.0,480.0,360.81,282.33
2016,5,26,12,30,101.0,471.0,5.1,16.0,569.0,436.05,340.79
2016,5,26,12,45,146.0,471.5,5.25,16.0,611.0,488.04,381.72
2016,5,26,13,0,191.0,472.0,5.4,16.0,653.0,539.43,422.31
2016,5,26,13,15,221.5,458.0,5.6,16.0,664.0,570.15,447.28
2016,5,26,13,30,252.0,444.0,5.8,16.0,675.0,615.24,483.07
2016,5,26,13,45,185.5,434.0,6.05,16.0,602.0,552.9,435.79
2016,5,26,14,0,119.0,424.0,6.3,16.0,529.0,498.64,393.78
2016,5,26,14,15,156.0,409.5,6.5,15.5,541.5,531.3,422.08
2016,5,26,14,30,193.0,395.0,6.7,15.0,554.0,564.69,450.95
2016,5,26,14,45,173.0,377.0,6.9,15.0,515.0,539.33,432.09
2016,5,26,15,0,153.0,359.0,7.1,15.0,476.0,511.86,411.54
2016,5,26,15,15,151.5,339.5,7.2,15.0,449.5,499.52,403.21
2016,5,26,15,30,150.0,320.0,7.3,15.0,423.0,485.93,393.86
2016,5,26,15,45,438.0,224.5,7.45,15.0,497.5,731.14,596.24
2016,5,26,16,0,726.0,129.0,7.6,15.0,572.0,935.37,757.25
2016,5,26,16,15,702.0,125.0,7.65,14.5,524.0,908.85,740.23
2016,5,26,16,30,678.0,121.0,7.7,14.0,476.0,879.37,721.66
2016,5,26,16,45,647.0,115.0,7.8,14.0,426.0,837.69,692.14
2016,5,26,17,0,616.0,109.0,7.9,14.0,376.0,793.72,660.29
2016,5,26,17,15,573.5,102.0,7.85,14.0,325.5,735.32,615.8
2016,5,26,17,30,531.0,95.0,7.8,14.0,275.0,675.67,569.18
2016,5,26,17,45,469.0,86.5,7.8,14.0,225.5,588.44,498.61
2016,5,26,18,0,407.0,78.0,7.8,14.0,176.0,512.33,434.88
2016,5,26,18,15,325.0,65.5,7.7,13.5,132.0,415.25,351.88
2016,5,26,18,30,243.0,53.0,7.6,13.0,88.0,322.97,269.22
2016,5,26,18,45,140.5,35.5,7.5,13.0,54.0,192.29,148.25
2016,5,26,19,0,38.0,18.0,7.4,13.0,20.0,57.72,0.0
2016,5,26,19,15,19.0,9.0,7.25,13.0,10.0,21.02,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,59.5,20.0,4.2,13.0,26.0,15.1,0.0
2016,5,27,5,30,119.0,40.0,4.1,13.0,52.0,29.48,18.78
2016,5,27,5,45,208.0,57.0,4.05,13.0,92.5,41.95,31.12
2016,5,27,6,0,297.0,74.0,4.0,13.0,133.0,54.32,42.72
2016,5,27,6,15,366.0,86.5,3.85,13.0,180.0,63.27,51.06
2016,5,27,6,30,435.0,99.0,3.7,13.0,227.0,72.13,59.11
2016,5,27,6,45,226.0,118.5,3.55,13.5,186.0,83.04,68.66
2016,5,27,7,0,17.0,138.0,3.4,14.0,145.0,99.6,82.97
2016,5,27,7,15,18.0,155.5,3.2,14.0,163.5,111.89,93.46
2016,5,27,7,30,19.0,173.0,3.0,14.0,182.0,124.08,103.73
2016,5,27,7,45,37.5,204.0,2.9,14.0,224.5,138.06,115.44
2016,5,27,8,0,56.0,235.0,2.8,14.0,267.0,156.2,130.58
2016,5,27,8,15,45.0,246.0,2.6,14.0,273.5,162.9,135.81
2016,5,27,8,30,34.0,257.0,2.4,14.0,280.0,169.32,140.8
2016,5,27,8,45,75.0,297.5,2.25,14.5,351.0,191.79,158.98
2016,5,27,9,0,116.0,338.0,2.1,15.0,422.0,200.66,165.55
2016,5,27,9,15,102.0,353.0,1.95,15.0,430.5,220.66,181.62
2016,5,27,9,30,88.0,368.0,1.8,15.0,439.0,227.71,186.89
2016,5,27,9,45,126.5,392.0,1.7,15.5,498.0,231.95,178.33
2016,5,27,10,0,165.0,416.0,1.6,16.0,557.0,263.57,198.39
2016,5,27,10,15,191.0,428.5,1.6,16.0,596.5,292.92,218.93
2016,5,27,10,30,217.0,441.0,1.6,16.0,636.0,325.73,243.36
2016,5,27,10,45,360.0,405.0,1.65,16.0,737.5,357.89,264.66
2016,5,27,11,0,503.0,369.0,1.7,16.0,839.0,409.31,302.91
2016,5,27,11,15,516.0,371.5,1.9,16.0,859.0,455.11,340.96
2016,5,27,11,30,529.0,374.0,2.1,16.0,879.0,502.38,379.76
2016,5,27,11,45,716.0,253.0,2.3,16.5,941.0,554.95,421.72
2016,5,27,12,0,903.0,132.0,2.5,17.0,1003.0,616.55,471.45
2016,5,27,12,15,902.5,132.0,2.8,17.0,1000.5,665.13,511.37
2016,5,27,12,30,902.0,132.0,3.1,17.0,998.0,712.12,549.43
2016,5,27,12,45,898.0,132.5,3.4,17.0,988.0,755.13,583.99
2016,5,27,13,0,894.0,133.0,3.7,17.0,978.0,795.75,616.34
2016,5,27,13,15,890.0,132.5,4.0,16.5,960.5,832.95,645.8
2016,5,27,13,30,886.0,132.0,4.3,16.0,943.0,867.3,673.19
2016,5,27,13,45,879.5,131.0,4.6,16.0,919.0,896.04,696.23
2016,5,27,14,0,873.0,130.0,4.9,16.0,895.0,921.47,717.09
2016,5,27,14,15,865.0,128.5,5.1,16.0,864.0,941.68,733.69
2016,5,27,14,30,857.0,127.0,5.3,16.0,833.0,958.36,747.97
2016,5,27,14,45,846.0,125.0,5.55,16.0,796.5,968.1,757.82
2016,5,27,15,0,835.0,123.0,5.8,16.0,760.0,988.63,775.61
2016,5,27,15,15,821.5,120.5,5.8,16.0,718.0,988.17,776.82
2016,5,27,15,30,808.0,118.0,5.8,16.0,676.0,984.0,775.65
2016,5,27,15,45,791.5,114.5,5.8,16.0,630.5,972.02,769.0
2016,5,27,16,0,775.0,111.0,5.8,16.0,585.0,956.52,759.93
2016,5,27,16,15,752.5,107.0,5.7,16.0,536.0,930.93,742.92
2016,5,27,16,30,730.0,103.0,5.6,16.0,487.0,909.42,728.93
2016,5,27,16,45,700.5,98.5,5.6,16.0,436.5,870.72,702.59
2016,5,27,17,0,671.0,94.0,5.6,16.0,386.0,829.71,674.12
2016,5,27,17,15,631.5,88.5,5.6,15.5,334.5,775.57,636.14
2016,5,27,17,30,592.0,83.0,5.6,15.0,283.0,720.14,595.84
2016,5,27,17,45,535.0,75.5,5.6,15.0,233.5,644.87,537.08
2016,5,27,18,0,478.0,68.0,5.6,15.0,184.0,570.01,476.31
2016,5,27,18,15,396.5,57.5,5.5,14.5,138.5,471.21,394.03
2016,5,27,18,30,315.0,47.0,5.4,14.0,93.0,373.6,309.38
2016,5,27,18,45,201.0,33.0,5.3,14.0,58.0,255.15,198.05
2016,5,27,19,0,87.0,19.0,5.2,14.0,23.0,122.46,0.0
2016,5,27,19,15,43.5,9.5,5.1,14.0,11.5,39.41,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,79.5,19.0,2.5,14.0,27.0,14.47,0.0
2016,5,28,5,30,159.0,38.0,2.5,14.0,54.0,28.4,17.9
2016,5,28,5,45,253.5,52.0,2.5,14.0,94.5,38.84,28.33
2016,5,28,6,0,348.0,66.0,2.5,14.0,135.0,49.29,38.12
2016,5,28,6,15,415.0,76.5,2.45,14.0,182.5,57.08,45.37
2016,5,28,6,30,482.0,87.0,2.4,14.0,230.0,64.82,52.39
2016,5,28,6,45,534.5,94.0,2.35,14.5,280.5,72.15,58.75
2016,5,28,7,0,587.0,101.0,2.3,15.0,331.0,76.66,62.48
2016,5,28,7,15,622.5,107.0,2.25,15.0,381.5,80.12,65.31
2016,5,28,7,30,658.0,113.0,2.2,15.0,432.0,83.48,68.02
2016,5,28,7,45,688.0,116.5,2.2,15.5,482.0,85.01,68.97
2016,5,28,8,0,718.0,120.0,2.2,16.0,532.0,86.51,69.9
2016,5,28,8,15,738.5,124.0,2.2,16.0,579.0,88.02,70.98
2016,5,28,8,30,759.0,128.0,2.2,16.0,626.0,97.1,78.55
2016,5,28,8,45,777.0,130.0,2.2,16.5,669.5,97.17,78.22
2016,5,28,9,0,795.0,132.0,2.2,17.0,713.0,97.18,77.88
2016,5,28,9,15,807.0,134.5,2.2,17.0,752.0,97.23,77.74
2016,5,28,9,30,819.0,137.0,2.2,17.0,791.0,97.18,77.54
2016,5,28,9,45,828.0,139.0,2.25,17.5,824.0,127.22,78.92
2016,5,28,10,0,837.0,141.0,2.3,18.0,857.0,180.91,106.43
2016,5,28,10,15,844.0,143.0,2.35,18.0,884.0,242.08,151.36
2016,5,28,10,30,851.0,145.0,2.4,18.0,911.0,296.09,196.2
2016,5,28,10,45,855.5,146.0,2.5,18.0,931.0,349.4,242.95
2016,5,28,11,0,860.0,147.0,2.6,18.0,951.0,402.8,290.23
2016,5,28,11,15,863.0,148.0,2.7,18.0,964.0,455.51,336.52
2016,5,28,11,30,866.0,149.0,2.8,18.0,977.0,507.86,381.57
2016,5,28,11,45,866.5,149.5,2.9,18.0,982.0,558.1,423.98
2016,5,28,12,0,867.0,150.0,3.0,18.0,987.0,607.4,464.62
2016,5,28,12,15,866.5,150.0,3.15,18.0,985.0,654.66,502.96
2016,5,28,12,30,866.0,150.0,3.3,18.0,983.0,700.44,539.42
2016,5,28,12,45,865.0,149.0,3.45,18.0,973.5,743.42,573.21
2016,5,28,13,0,864.0,148.0,3.6,18.0,964.0,784.27,604.95
2016,5,28,13,15,859.5,147.0,3.7,17.5,947.0,819.96,632.82
2016,5,28,13,30,855.0,146.0,3.8,17.0,930.0,852.81,658.04
2016,5,28,13,45,849.0,144.5,3.9,17.0,906.0,880.94,678.8
2016,5,28,14,0,843.0,143.0,4.0,17.0,882.0,905.86,697.41
2016,5,28,14,15,834.5,141.5,4.05,17.0,852.0,939.78,722.15
2016,5,28,14,30,826.0,140.0,4.1,17.0,822.0,956.03,734.6
2016,5,28,14,45,815.5,137.5,4.2,17.0,785.5,965.7,743.04
2016,5,28,15,0,805.0,135.0,4.3,17.0,749.0,971.69,749.15
2016,5,28,15,15,791.0,132.0,4.35,17.0,708.0,969.98,749.83
2016,5,28,15,30,777.0,129.0,4.4,17.0,667.0,964.61,748.29
2016,5,28,15,45,759.5,125.5,4.45,17.0,621.5,951.55,741.48
2016,5,28,16,0,742.0,122.0,4.5,17.0,576.0,942.81,737.86
2016,5,28,16,15,718.5,117.5,4.5,16.5,527.5,916.16,722.46
2016,5,28,16,30,695.0,113.0,4.5,16.0,479.0,886.55,704.84
2016,5,28,16,45,664.5,107.5,4.55,16.0,429.0,845.92,677.84
2016,5,28,17,0,634.0,102.0,4.6,16.0,379.0,803.03,648.63
2016,5,28,17,15,593.0,95.5,4.5,15.5,328.5,746.66,608.76
2016,5,28,17,30,552.0,89.0,4.4,15.0,278.0,689.08,566.75
2016,5,28,17,45,495.0,81.0,4.35,15.0,229.0,613.88,508.51
2016,5,28,18,0,438.0,73.0,4.3,15.0,180.0,532.86,443.41
2016,5,28,18,15,358.5,61.5,4.15,15.0,135.5,438.13,364.36
2016,5,28,18,30,279.0,50.0,4.0,15.0,91.0,347.88,286.02
2016,5,28,18,45,174.5,34.5,3.85,15.0,57.0,236.06,182.6
2016,5,28,19,0,70.0,19.0,3.7,15.0,23.0,95.27,0.0
2016,5,28,19,15,35.0,9.5,3.55,14.5,11.5,33.19,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,7.0,2.65,13.0,7.0,5.3,0.0
2016,5,29,5,30,0.0,14.0,2.7,13.0,14.0,10.63,3.23
2016,5,29,5,45,0.0,24.5,2.75,13.5,24.5,18.66,10.75
2016,5,29,6,0,0.0,35.0,2.8,14.0,35.0,26.71,18.14
2016,5,29,6,15,0.0,47.0,2.65,14.0,47.0,35.95,26.57
2016,5,29,6,30,0.0,59.0,2.5,14.0,59.0,45.21,34.93
2016,5,29,6,45,0.0,72.0,2.4,14.0,72.0,54.98,43.63
2016,5,29,7,0,0.0,85.0,2.3,14.0,85.0,64.57,52.04
2016,5,29,7,15,0.0,96.0,2.1,14.0,96.0,72.71,59.05
2016,5,29,7,30,0.0,107.0,1.9,14.0,107.0,80.8,65.94
2016,5,29,7,45,2.0,141.5,1.75,14.5,143.0,104.74,86.37
2016,5,29,8,0,4.0,176.0,1.6,15.0,179.0,127.96,105.8
2016,5,29,8,15,10.0,202.0,1.55,15.0,209.0,145.42,120.26
2016,5,29,8,30,16.0,228.0,1.5,15.0,239.0,162.61,134.35
2016,5,29,8,45,23.5,256.5,1.5,15.0,273.0,181.07,149.39
2016,5,29,9,0,31.0,285.0,1.5,15.0,307.0,185.04,152.27
2016,5,29,9,15,41.5,315.0,1.55,15.0,347.0,200.82,165.03
2016,5,29,9,30,52.0,345.0,1.6,15.0,387.0,215.97,177.15
2016,5,29,9,45,57.0,365.0,1.7,15.5,412.5,231.38,179.51
2016,5,29,10,0,62.0,385.0,1.8,16.0,438.0,251.67,193.51
2016,5,29,10,15,81.0,409.5,1.9,16.0,481.0,278.08,212.67
2016,5,29,10,30,100.0,434.0,2.0,16.0,524.0,307.55,234.65
2016,5,29,10,45,141.0,450.0,2.1,16.0,580.5,329.65,250.77
2016,5,29,11,0,182.0,466.0,2.2,16.0,637.0,370.8,282.09
2016,5,29,11,15,167.0,473.0,2.3,16.0,631.5,389.0,297.36
2016,5,29,11,30,152.0,480.0,2.4,16.0,626.0,405.89,311.39
2016,5,29,11,45,138.0,481.0,2.5,16.0,614.5,418.17,321.65
2016,5,29,12,0,124.0,482.0,2.6,16.0,603.0,428.98,330.55
2016,5,29,12,15,147.5,483.5,2.65,16.0,626.5,461.96,356.09
2016,5,29,12,30,171.0,485.0,2.7,16.0,650.0,497.03,383.06
2016,5,29,12,45,179.5,479.5,2.8,16.0,651.0,517.75,399.32
2016,5,29,13,0,188.0,474.0,2.9,16.0,652.0,538.3,415.52
2016,5,29,13,15,168.0,465.0,2.95,16.0,622.0,532.88,411.87
2016,5,29,13,30,148.0,456.0,3.0,16.0,592.0,524.76,406.25
2016,5,29,13,45,176.5,442.0,3.15,16.0,600.5,551.76,428.18
2016,5,29,14,0,205.0,428.0,3.3,16.0,609.0,579.23,450.36
2016,5,29,14,15,157.5,410.5,3.5,16.0,546.5,533.03,416.07
2016,5,29,14,30,110.0,393.0,3.7,16.0,484.0,461.53,362.47
2016,5,29,14,45,89.5,366.5,3.9,16.0,438.5,423.96,334.61
2016,5,29,15,0,69.0,340.0,4.1,16.0,393.0,384.36,304.56
2016,5,29,15,15,46.0,297.5,4.25,16.0,332.0,323.45,257.37
2016,5,29,15,30,23.0,255.0,4.4,16.0,271.0,238.79,190.32
2016,5,29,15,45,17.0,229.0,4.6,16.0,240.5,210.78,168.34
2016,5,29,16,0,11.0,203.0,4.8,16.0,210.0,182.31,145.58
2016,5,29,16,15,7.5,184.0,4.9,15.5,188.5,162.9,130.32
2016,5,29,16,30,4.0,165.0,5.0,15.0,167.0,143.3,114.68
2016,5,29,16,45,2.0,150.5,5.1,15.0,151.5,129.64,103.64
2016,5,29,17,0,0.0,136.0,5.2,15.0,136.0,116.01,92.5
2016,5,29,17,15,0.0,118.0,5.25,15.0,118.0,100.58,79.82
2016,5,29,17,30,0.0,100.0,5.3,15.0,100.0,84.91,66.75
2016,5,29,17,45,0.0,82.5,5.4,15.0,82.5,69.5,53.72
2016,5,29,18,0,0.0,65.0,5.5,15.0,65.0,53.73,40.19
2016,5,29,18,15,129.0,59.5,5.5,14.5,79.0,209.45,175.7
2016,5,29,18,30,258.0,54.0,5.5,14.0,93.0,336.34,279.49
2016,5,29,18,45,157.5,37.5,5.55,14.0,58.5,227.49,177.91
2016,5,29,19,0,57.0,21.0,5.6,14.0,24.0,90.13,8.4
2016,5,29,19,15,28.5,10.5,5.55,13.5,12.0,29.21,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,96.5,19.0,2.05,13.0,29.0,14.4,0.0
2016,5,30,5,30,193.0,38.0,2.0,13.0,58.0,28.55,18.25
2016,5,30,5,45,294.0,50.5,1.95,13.0,100.0,38.06,27.81
2016,5,30,6,0,395.0,63.0,1.9,13.0,142.0,47.64,36.85
2016,5,30,6,15,197.5,74.0,1.8,13.0,113.5,54.24,43.05
2016,5,30,6,30,0.0,85.0,1.7,13.0,85.0,63.15,51.12
2016,5,30,6,45,0.0,103.0,1.65,13.5,103.0,75.96,62.36
2016,5,30,7,0,0.0,121.0,1.6,14.0,121.0,88.68,73.29
2016,5,30,7,15,2.5,139.5,1.55,14.0,141.0,101.67,84.41
2016,5,30,7,30,5.0,158.0,1.5,14.0,161.0,114.56,95.3
2016,5,30,7,45,7.0,173.5,1.45,14.5,177.5,125.47,104.15
2016,5,30,8,0,9.0,189.0,1.4,15.0,194.0,136.29,112.81
2016,5,30,8,15,19.0,220.0,1.4,15.0,232.0,156.72,129.75
2016,5,30,8,30,29.0,251.0,1.4,15.0,270.0,166.1,137.2
2016,5,30,8,45,34.0,274.5,1.45,15.0,298.5,179.16,147.76
2016,5,30,9,0,39.0,298.0,1.5,15.0,327.0,191.83,157.91
2016,5,30,9,15,60.0,332.0,1.55,15.0,379.0,209.6,172.25
2016,5,30,9,30,81.0,366.0,1.6,15.0,431.0,226.6,185.85
2016,5,30,9,45,77.0,379.5,1.65,15.5,443.5,239.63,185.39
2016,5,30,10,0,73.0,393.0,1.7,16.0,456.0,257.07,197.12
2016,5,30,10,15,82.0,411.5,1.7,16.0,484.5,279.32,213.34
2016,5,30,10,30,91.0,430.0,1.7,16.0,513.0,303.23,231.31
2016,5,30,10,45,112.5,447.0,1.75,16.0,551.5,319.49,243.44
2016,5,30,11,0,134.0,464.0,1.8,16.0,590.0,352.53,268.75
2016,5,30,11,15,145.0,472.5,1.8,16.0,610.0,379.57,289.72
2016,5,30,11,30,156.0,481.0,1.8,16.0,630.0,408.28,311.92
2016,5,30,11,45,126.0,477.0,1.8,16.0,598.0,409.21,313.45
2016,5,30,12,0,96.0,473.0,1.8,16.0,566.0,408.25,313.24
2016,5,30,12,15,76.5,456.5,1.85,16.0,530.5,396.86,305.22
2016,5,30,12,30,57.0,440.0,1.9,16.0,495.0,382.41,294.71
2016,5,30,12,45,65.0,443.0,1.95,16.5,505.0,400.23,308.12
2016,5,30,13,0,73.0,446.0,2.0,17.0,515.0,418.72,321.85
2016,5,30,13,15,88.5,446.5,2.05,17.0,529.0,441.69,339.71
2016,5,30,13,30,104.0,447.0,2.1,17.0,543.0,465.7,358.36
2016,5,30,13,45,122.5,438.5,2.2,17.0,549.0,501.47,385.85
2016,5,30,14,0,141.0,430.0,2.3,17.0,555.0,523.28,403.17
2016,5,30,14,15,129.0,412.5,2.4,17.0,523.5,508.3,392.82
2016,5,30,14,30,117.0,395.0,2.5,17.0,492.0,491.37,381.14
2016,5,30,14,45,127.0,378.0,2.6,17.0,479.0,494.62,385.17
2016,5,30,15,0,137.0,361.0,2.7,17.0,466.0,497.15,388.63
2016,5,30,15,15,124.0,338.5,2.75,16.5,429.5,469.77,369.57
2016,5,30,15,30,111.0,316.0,2.8,16.0,393.0,416.36,330.71
2016,5,30,15,45,95.5,290.5,2.9,16.0,354.0,379.79,303.4
2016,5,30,16,0,80.0,265.0,3.0,16.0,315.0,342.02,274.64
2016,5,30,16,15,54.0,231.5,3.0,16.0,264.0,282.92,227.98
2016,5,30,16,30,28.0,198.0,3.0,16.0,213.0,222.81,179.59
2016,5,30,16,45,31.0,181.5,3.05,16.0,196.5,212.11,171.86
2016,5,30,17,0,34.0,165.0,3.1,16.0,180.0,201.16,163.7
2016,5,30,17,15,28.0,145.0,3.05,15.5,156.5,176.43,143.89
2016,5,30,17,30,22.0,125.0,3.0,15.0,133.0,135.0,109.76
2016,5,30,17,45,256.0,97.0,2.95,15.0,161.5,378.79,318.94
2016,5,30,18,0,490.0,69.0,2.9,15.0,190.0,582.44,480.36
2016,5,30,18,15,409.5,59.0,2.8,15.0,144.5,484.73,399.11
2016,5,30,18,30,329.0,49.0,2.7,15.0,99.0,388.06,317.25
2016,5,30,18,45,215.5,35.0,2.65,15.0,63.0,269.28,210.32
2016,5,30,19,0,102.0,21.0,2.6,15.0,27.0,140.04,28.22
2016,5,30,19,15,51.0,10.5,2.55,14.5,13.5,45.77,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,118.0,18.0,1.35,13.0,30.5,13.73,0.0
2016,5,31,5,30,236.0,36.0,1.3,13.0,61.0,27.33,17.29
2016,5,31,5,45,333.5,47.5,1.3,13.5,103.5,36.22,26.18
2016,5,31,6,0,431.0,59.0,1.3,14.0,146.0,47.49,36.59
2016,5,31,6,15,496.5,67.0,1.25,14.0,194.5,53.47,42.2
2016,5,31,6,30,562.0,75.0,1.2,14.0,243.0,59.44,47.62
2016,5,31,6,45,281.0,82.5,1.2,14.5,166.5,58.82,46.95
2016,5,31,7,0,0.0,90.0,1.2,15.0,90.0,68.05,54.89
2016,5,31,7,15,0.0,117.5,1.2,15.0,117.5,87.33,71.59
2016,5,31,7,30,0.0,145.0,1.2,15.0,145.0,106.19,87.68
2016,5,31,7,45,6.5,170.5,1.2,15.5,174.5,123.59,102.1
2016,5,31,8,0,13.0,196.0,1.2,16.0,204.0,140.74,116.09
2016,5,31,8,15,21.5,224.0,1.2,16.0,238.5,159.21,131.25
2016,5,31,8,30,30.0,252.0,1.2,16.0,273.0,166.66,137.03
2016,5,31,8,45,32.5,272.0,1.3,16.0,295.5,177.85,146.01
2016,5,31,9,0,35.0,292.0,1.4,16.0,318.0,188.71,154.68
2016,5,31,9,15,47.0,321.5,1.45,16.0,358.0,204.17,167.07
2016,5,31,9,30,59.0,351.0,1.5,16.0,398.0,219.01,178.88
2016,5,31,9,45,57.5,365.0,1.6,16.5,412.5,231.51,178.8
2016,5,31,10,0,56.0,379.0,1.7,17.0,427.0,247.98,190.06
2016,5,31,10,15,79.0,407.5,1.75,17.0,477.5,276.72,210.76
2016,5,31,10,30,102.0,436.0,1.8,17.0,528.0,309.13,234.64
2016,5,31,10,45,98.0,444.5,1.85,17.0,535.0,325.98,248.01
2016,5,31,11,0,94.0,453.0,1.9,17.0,542.0,342.57,261.28
2016,5,31,11,15,112.0,465.5,1.95,17.0,572.5,361.76,276.1
2016,5,31,11,30,130.0,478.0,2.0,17.0,603.0,394.18,300.97
2016,5,31,11,45,142.5,483.0,2.05,17.0,620.5,421.56,322.07
2016,5,31,12,0,155.0,488.0,2.1,17.0,638.0,450.49,344.29
2016,5,31,12,15,169.5,486.5,2.15,17.0,650.5,477.45,365.03
2016,5,31,12,30,184.0,485.0,2.2,17.0,663.0,505.38,386.45
2016,5,31,12,45,211.0,476.5,2.3,17.5,678.0,537.55,410.56
2016,5,31,13,0,238.0,468.0,2.4,18.0,693.0,570.88,435.4
2016,5,31,13,15,264.5,452.5,2.5,18.0,699.0,609.78,464.93
2016,5,31,13,30,291.0,437.0,2.6,18.0,705.0,640.49,488.63
2016,5,31,13,45,223.0,434.5,2.75,18.0,637.0,584.94,448.54
2016,5,31,14,0,155.0,432.0,2.9,18.0,569.0,537.54,413.72
2016,5,31,14,15,162.0,416.0,3.0,18.0,555.0,542.09,418.68
2016,5,31,14,30,169.0,400.0,3.1,18.0,541.0,545.67,422.72
2016,5,31,14,45,122.0,372.5,3.25,18.0,472.0,483.88,376.77
2016,5,31,15,0,75.0,345.0,3.4,18.0,403.0,395.17,309.74
2016,5,31,15,15,75.5,326.0,3.5,18.0,381.0,383.2,301.89
2016,5,31,15,30,76.0,307.0,3.6,18.0,359.0,370.54,293.2
2016,5,31,15,45,55.0,273.0,3.7,18.0,310.0,318.27,252.81
2016,5,31,16,0,34.0,239.0,3.8,18.0,261.0,264.6,210.68
2016,5,31,16,15,24.5,212.0,3.8,17.5,227.0,208.33,166.48
2016,5,31,16,30,15.0,185.0,3.8,17.0,193.0,174.68,139.72
2016,5,31,16,45,7.5,155.5,3.85,17.0,159.5,140.12,111.58
2016,5,31,17,0,0.0,126.0,3.9,17.0,126.0,105.38,82.84
2016,5,31,17,15,0.0,109.5,3.85,16.5,109.5,91.31,71.53
2016,5,31,17,30,0.0,93.0,3.8,16.0,93.0,77.07,59.85
2016,5,31,17,45,256.0,79.5,3.8,16.0,143.5,377.63,317.94
2016,5,31,18,0,512.0,66.0,3.8,16.0,194.0,599.1,494.06
2016,5,31,18,15,432.5,57.0,3.7,15.5,147.5,503.04,414.87
2016,5,31,18,30,353.0,48.0,3.6,15.0,101.0,409.97,336.21
2016,5,31,18,45,235.0,34.5,3.55,15.0,64.5,283.66,223.32
2016,5,31,19,0,117.0,21.0,3.5,15.0,28.0,152.24,42.53
2016,5,31,19,15,58.5,10.5,3.35,15.0,14.0,51.32,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,111.0,19.0,1.85,14.0,31.0,14.45,0.0
2016,6,1,5,30,222.0,38.0,1.8,14.0,62.0,28.69,18.38
2016,6,1,5,45,321.0,50.0,1.75,14.5,104.5,37.9,27.52
2016,6,1,6,0,420.0,62.0,1.7,15.0,147.0,49.8,38.47
2016,6,1,6,15,210.0,55.5,1.6,15.0,98.0,40.67,30.67
2016,6,1,6,30,0.0,49.0,1.5,15.0,49.0,37.47,27.92
2016,6,1,6,45,0.0,59.5,1.4,15.0,59.5,45.58,35.12
2016,6,1,7,0,0.0,70.0,1.3,15.0,70.0,53.7,42.23
2016,6,1,7,15,0.0,85.0,1.25,15.0,85.0,65.02,52.06
2016,6,1,7,30,0.0,100.0,1.2,15.0,100.0,75.96,61.43
2016,6,1,7,45,0.0,118.5,1.15,15.5,118.5,89.2,72.56
2016,6,1,8,0,0.0,137.0,1.1,16.0,137.0,102.29,83.38
2016,6,1,8,15,0.5,152.0,1.05,16.0,152.5,112.89,92.12
2016,6,1,8,30,1.0,167.0,1.0,16.0,168.0,123.39,100.71
2016,6,1,8,45,5.5,196.0,1.0,16.0,200.5,143.03,116.93
2016,6,1,9,0,10.0,225.0,1.0,16.0,233.0,162.26,132.62
2016,6,1,9,15,9.5,224.0,1.0,16.0,232.0,162.17,132.18
2016,6,1,9,30,9.0,223.0,1.0,16.0,231.0,161.94,131.72
2016,6,1,9,45,30.0,298.0,1.0,16.5,324.0,195.88,151.38
2016,6,1,10,0,51.0,373.0,1.0,17.0,417.0,244.33,186.83
2016,6,1,10,15,52.0,386.5,1.05,17.0,432.5,260.71,198.77
2016,6,1,10,30,53.0,400.0,1.1,17.0,448.0,277.59,211.58
2016,6,1,10,45,53.5,408.0,1.15,17.0,457.5,291.69,222.45
2016,6,1,11,0,54.0,416.0,1.2,17.0,467.0,306.07,233.61
2016,6,1,11,15,51.0,420.5,1.25,17.0,469.5,317.14,242.33
2016,6,1,11,30,48.0,425.0,1.3,17.0,472.0,328.04,250.87
2016,6,1,11,45,44.0,419.5,1.4,17.0,462.5,331.41,253.84
2016,6,1,12,0,40.0,414.0,1.5,17.0,453.0,334.04,256.22
2016,6,1,12,15,41.0,412.5,1.6,17.0,452.0,341.99,262.61
2016,6,1,12,30,42.0,411.0,1.7,17.0,451.0,349.87,268.94
2016,6,1,12,45,41.5,406.5,1.85,17.0,446.0,354.15,272.65
2016,6,1,13,0,41.0,402.0,2.0,17.0,441.0,358.01,276.07
