Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,15,51.5,410.5,2.1,17.0,458.5,381.25,294.26
2016,6,1,13,30,62.0,419.0,2.2,17.0,476.0,405.67,313.26
2016,6,1,13,45,61.5,408.5,2.3,17.0,464.0,404.45,312.89
2016,6,1,14,0,61.0,398.0,2.4,17.0,452.0,402.61,312.2
2016,6,1,14,15,82.0,395.0,2.45,17.0,465.0,427.4,332.19
2016,6,1,14,30,103.0,392.0,2.5,17.0,478.0,453.27,352.9
2016,6,1,14,45,101.5,375.5,2.6,17.0,457.5,444.3,347.03
2016,6,1,15,0,100.0,359.0,2.7,17.0,437.0,434.52,340.72
2016,6,1,15,15,80.5,329.0,2.7,17.0,389.5,391.26,308.16
2016,6,1,15,30,61.0,299.0,2.7,17.0,342.0,346.26,273.91
2016,6,1,15,45,40.5,260.5,2.75,17.0,288.5,289.3,229.79
2016,6,1,16,0,20.0,222.0,2.8,17.0,235.0,209.94,166.92
2016,6,1,16,15,38.0,219.0,2.8,16.5,240.0,251.41,202.03
2016,6,1,16,30,56.0,216.0,2.8,16.0,245.0,272.73,220.84
2016,6,1,16,45,193.0,188.0,2.8,16.0,275.5,406.21,333.02
2016,6,1,17,0,330.0,160.0,2.8,16.0,306.0,534.82,437.83
2016,6,1,17,15,294.0,148.5,2.85,16.0,266.0,485.56,399.38
2016,6,1,17,30,258.0,137.0,2.9,16.0,226.0,436.86,361.37
2016,6,1,17,45,235.0,116.5,2.95,16.0,187.5,387.96,322.63
2016,6,1,18,0,212.0,96.0,3.0,16.0,149.0,338.69,282.23
2016,6,1,18,15,173.0,76.5,3.0,15.5,113.5,276.72,229.92
2016,6,1,18,30,134.0,57.0,3.0,15.0,78.0,215.64,176.69
2016,6,1,18,45,77.0,39.0,3.0,15.0,50.0,127.24,98.29
2016,6,1,19,0,20.0,21.0,3.0,15.0,22.0,39.09,9.18
2016,6,1,19,15,10.0,10.5,2.9,14.5,11.0,15.63,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,119.0,18.5,1.4,13.0,31.5,14.1,0.0
2016,6,2,5,30,238.0,37.0,1.3,13.0,63.0,28.06,17.99
2016,6,2,5,45,335.5,48.5,1.2,13.5,105.5,36.94,26.83
2016,6,2,6,0,433.0,60.0,1.1,14.0,148.0,48.29,37.31
2016,6,2,6,15,216.5,57.5,1.0,14.0,101.5,42.09,32.09
2016,6,2,6,30,0.0,55.0,0.9,14.0,55.0,42.11,32.2
2016,6,2,6,45,0.0,66.5,0.85,14.0,66.5,51.0,40.11
2016,6,2,7,0,0.0,78.0,0.8,14.0,78.0,59.68,47.72
2016,6,2,7,15,0.0,97.0,0.8,14.0,97.0,73.43,59.67
2016,6,2,7,30,0.0,116.0,0.8,14.0,116.0,87.0,71.3
2016,6,2,7,45,1.0,142.5,0.8,14.5,143.0,105.41,86.81
2016,6,2,8,0,2.0,169.0,0.8,15.0,170.0,123.47,101.75
2016,6,2,8,15,4.0,181.5,0.8,15.0,184.5,132.34,108.9
2016,6,2,8,30,6.0,194.0,0.8,15.0,199.0,141.14,115.97
2016,6,2,8,45,6.5,201.0,0.85,15.5,206.5,146.29,119.75
2016,6,2,9,0,7.0,208.0,0.9,16.0,214.0,151.36,123.47
2016,6,2,9,15,15.0,251.0,0.9,16.0,263.0,179.27,146.28
2016,6,2,9,30,23.0,294.0,0.9,16.0,312.0,206.19,167.93
2016,6,2,9,45,19.5,288.0,0.9,16.0,304.0,205.06,158.85
2016,6,2,10,0,16.0,282.0,0.9,16.0,296.0,204.31,157.84
2016,6,2,10,15,27.5,330.5,0.95,16.0,355.0,225.46,173.51
2016,6,2,10,30,39.0,379.0,1.0,16.0,414.0,262.4,201.34
2016,6,2,10,45,39.5,386.5,1.05,16.5,423.5,274.85,210.43
2016,6,2,11,0,40.0,394.0,1.1,17.0,433.0,287.58,219.87
2016,6,2,11,15,40.5,399.5,1.15,17.0,438.5,299.36,229.01
2016,6,2,11,30,41.0,405.0,1.2,17.0,444.0,311.44,238.36
2016,6,2,11,45,245.0,396.0,1.3,17.0,633.0,411.9,313.85
2016,6,2,12,0,449.0,387.0,1.4,17.0,822.0,543.96,411.77
2016,6,2,12,15,439.5,395.5,1.45,17.0,820.5,579.38,438.13
2016,6,2,12,30,430.0,404.0,1.5,17.0,819.0,613.58,463.88
2016,6,2,12,45,352.0,431.5,1.6,17.0,769.5,608.03,460.45
2016,6,2,13,0,274.0,459.0,1.7,17.0,720.0,598.53,453.82
2016,6,2,13,15,352.0,418.0,1.8,17.0,746.5,649.87,493.68
2016,6,2,13,30,430.0,377.0,1.9,17.0,773.0,715.46,542.76
2016,6,2,13,45,338.0,400.0,2.05,17.5,706.5,668.78,508.51
2016,6,2,14,0,246.0,423.0,2.2,18.0,640.0,628.22,478.42
2016,6,2,14,15,219.5,411.0,2.3,17.5,600.0,590.13,453.28
2016,6,2,14,30,193.0,399.0,2.4,17.0,560.0,567.05,438.26
2016,6,2,14,45,173.5,381.0,2.55,17.0,521.0,542.28,421.26
2016,6,2,15,0,154.0,363.0,2.7,17.0,482.0,515.4,402.42
2016,6,2,15,15,149.5,342.0,2.85,17.0,452.5,498.49,391.35
2016,6,2,15,30,145.0,321.0,3.0,17.0,423.0,480.16,379.03
2016,6,2,15,45,124.5,297.0,3.15,17.0,380.5,440.71,349.93
2016,6,2,16,0,104.0,273.0,3.3,17.0,338.0,375.29,300.47
2016,6,2,16,15,75.0,242.0,3.35,17.0,287.0,316.25,254.42
2016,6,2,16,30,46.0,211.0,3.4,17.0,236.0,256.18,206.51
2016,6,2,16,45,42.0,190.0,3.5,17.0,211.0,233.09,188.69
2016,6,2,17,0,38.0,169.0,3.6,17.0,186.0,209.52,170.12
2016,6,2,17,15,32.5,148.5,3.65,16.5,162.0,184.67,150.41
2016,6,2,17,30,27.0,128.0,3.7,16.0,138.0,159.44,129.96
2016,6,2,17,45,20.5,108.0,3.75,16.0,115.0,118.65,95.77
2016,6,2,18,0,14.0,88.0,3.8,16.0,92.0,94.33,74.93
2016,6,2,18,15,7.0,68.5,3.8,15.5,70.5,69.86,53.74
2016,6,2,18,30,0.0,49.0,3.8,15.0,49.0,44.7,31.77
2016,6,2,18,45,0.0,31.5,3.8,15.0,31.5,27.07,16.15
2016,6,2,19,0,0.0,14.0,3.8,15.0,14.0,10.66,0.0
2016,6,2,19,15,0.0,7.0,3.7,15.0,7.0,5.51,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,130.5,18.5,1.45,15.0,32.5,14.13,0.0
2016,6,3,5,30,261.0,37.0,1.4,15.0,65.0,28.16,17.93
2016,6,3,5,45,356.5,47.5,1.4,15.0,107.5,38.52,28.03
2016,6,3,6,0,452.0,58.0,1.4,15.0,150.0,46.83,35.87
2016,6,3,6,15,333.0,86.5,1.3,15.0,164.5,62.9,50.37
2016,6,3,6,30,214.0,115.0,1.2,15.0,179.0,80.44,65.95
2016,6,3,6,45,241.0,131.0,1.15,15.5,216.5,90.77,74.8
2016,6,3,7,0,268.0,147.0,1.1,16.0,254.0,100.81,83.2
2016,6,3,7,15,465.0,123.0,1.1,16.0,338.0,86.36,70.39
2016,6,3,7,30,662.0,99.0,1.1,16.0,422.0,74.21,59.63
2016,6,3,7,45,597.0,134.5,1.1,16.5,449.5,94.53,76.86
2016,6,3,8,0,532.0,170.0,1.1,17.0,477.0,112.58,91.81
2016,6,3,8,15,502.5,198.5,1.15,17.0,507.5,126.2,103.02
2016,6,3,8,30,473.0,227.0,1.2,17.0,538.0,138.77,113.28
2016,6,3,8,45,665.0,169.0,1.25,17.5,639.0,108.06,86.94
2016,6,3,9,0,857.0,111.0,1.3,18.0,740.0,96.57,76.95
2016,6,3,9,15,722.5,181.5,1.3,18.0,731.5,111.24,89.12
2016,6,3,9,30,588.0,252.0,1.3,18.0,723.0,141.16,113.84
2016,6,3,9,45,750.5,180.0,1.35,18.5,806.5,136.29,86.87
2016,6,3,10,0,913.0,108.0,1.4,19.0,890.0,182.42,103.8
2016,6,3,10,15,678.0,234.5,1.45,19.0,825.5,249.38,162.81
2016,6,3,10,30,443.0,361.0,1.5,19.0,761.0,312.67,222.3
2016,6,3,10,45,446.5,370.5,1.6,19.0,781.5,353.77,255.97
2016,6,3,11,0,450.0,380.0,1.7,19.0,802.0,395.83,290.67
2016,6,3,11,15,459.5,387.0,1.8,19.0,823.5,439.82,326.43
2016,6,3,11,30,469.0,394.0,1.9,19.0,845.0,485.2,362.75
2016,6,3,11,45,702.5,254.5,2.0,19.0,933.0,547.25,411.12
2016,6,3,12,0,936.0,115.0,2.1,19.0,1021.0,622.41,470.4
2016,6,3,12,15,935.5,115.0,2.3,19.0,1019.5,671.93,510.11
2016,6,3,12,30,935.0,115.0,2.5,19.0,1018.0,719.81,548.01
2016,6,3,12,45,928.5,117.5,2.75,19.0,1007.0,763.42,582.41
2016,6,3,13,0,922.0,120.0,3.0,19.0,996.0,804.5,614.4
2016,6,3,13,15,918.5,119.5,3.15,19.0,979.0,842.74,642.01
2016,6,3,13,30,915.0,119.0,3.3,19.0,962.0,878.12,667.65
2016,6,3,13,45,732.0,217.5,3.5,19.0,881.5,866.12,659.92
2016,6,3,14,0,549.0,316.0,3.7,19.0,801.0,818.26,624.2
2016,6,3,14,15,521.5,309.5,3.75,19.0,757.5,811.14,620.66
2016,6,3,14,30,494.0,303.0,3.8,19.0,714.0,800.08,614.0
2016,6,3,14,45,418.5,317.0,3.9,19.0,654.5,758.41,584.29
2016,6,3,15,0,343.0,331.0,4.0,19.0,595.0,692.11,536.78
2016,6,3,15,15,356.0,307.5,4.0,19.0,568.5,692.56,539.55
2016,6,3,15,30,369.0,284.0,4.0,19.0,542.0,690.85,540.46
2016,6,3,15,45,305.5,276.5,4.0,19.0,480.5,626.96,493.39
2016,6,3,16,0,242.0,269.0,4.0,19.0,419.0,561.27,444.35
2016,6,3,16,15,224.0,247.5,3.95,18.5,378.0,499.35,399.93
2016,6,3,16,30,206.0,226.0,3.9,18.0,337.0,461.17,372.47
2016,6,3,16,45,197.0,203.5,3.9,18.0,300.5,429.7,349.34
2016,6,3,17,0,188.0,181.0,3.9,18.0,264.0,397.05,324.89
2016,6,3,17,15,174.0,160.5,3.8,17.5,230.5,361.17,297.66
2016,6,3,17,30,160.0,140.0,3.7,17.0,197.0,324.7,269.27
2016,6,3,17,45,145.0,118.5,3.65,17.0,163.5,285.26,237.21
2016,6,3,18,0,130.0,97.0,3.6,17.0,130.0,245.23,203.79
2016,6,3,18,15,108.0,76.5,3.5,16.5,99.5,200.04,165.23
2016,6,3,18,30,86.0,56.0,3.4,16.0,69.0,154.38,125.28
2016,6,3,18,45,43.0,38.0,3.35,16.0,44.5,95.63,72.46
2016,6,3,19,0,0.0,20.0,3.3,16.0,20.0,16.61,2.08
2016,6,3,19,15,0.0,10.0,3.25,16.0,10.0,7.87,0.0
2016,6,3,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,10.5,0.45,15.0,10.5,7.97,0.0
2016,6,4,5,30,0.0,21.0,0.3,15.0,21.0,16.0,7.83
2016,6,4,5,45,0.0,35.5,0.2,15.5,35.5,27.14,18.17
2016,6,4,6,0,0.0,50.0,0.1,16.0,50.0,37.93,28.02
2016,6,4,6,15,0.0,67.0,0.15,16.0,67.0,50.29,39.14
2016,6,4,6,30,0.0,84.0,0.2,16.0,84.0,62.54,50.0
2016,6,4,6,45,0.0,101.5,0.3,16.0,101.5,75.04,60.88
2016,6,4,7,0,0.0,119.0,0.4,16.0,119.0,87.45,71.52
2016,6,4,7,15,0.0,128.0,0.4,16.0,128.0,94.27,77.17
2016,6,4,7,30,0.0,137.0,0.4,16.0,137.0,101.02,82.69
2016,6,4,7,45,18.5,181.0,0.4,16.0,191.5,130.45,107.44
2016,6,4,8,0,37.0,225.0,0.4,16.0,246.0,150.64,123.93
2016,6,4,8,15,29.0,231.5,0.4,16.0,249.0,154.95,127.04
2016,6,4,8,30,21.0,238.0,0.4,16.0,252.0,168.86,138.19
2016,6,4,8,45,24.0,258.5,0.45,16.5,275.5,182.34,148.63
2016,6,4,9,0,27.0,279.0,0.5,17.0,299.0,181.87,147.6
2016,6,4,9,15,28.0,295.0,0.55,17.0,317.0,190.45,154.34
2016,6,4,9,30,29.0,311.0,0.6,17.0,335.0,198.76,160.8
2016,6,4,9,45,49.0,351.0,0.7,17.0,393.0,224.22,172.07
2016,6,4,10,0,69.0,391.0,0.8,17.0,451.0,255.62,194.26
2016,6,4,10,15,52.0,381.0,0.8,17.0,427.5,257.73,195.99
2016,6,4,10,30,35.0,371.0,0.8,17.0,404.0,256.82,195.95
2016,6,4,10,45,100.5,419.5,0.8,17.5,514.0,312.29,235.38
2016,6,4,11,0,166.0,468.0,0.8,18.0,624.0,365.7,273.22
2016,6,4,11,15,149.0,473.5,0.75,18.0,615.5,381.24,285.43
2016,6,4,11,30,132.0,479.0,0.7,18.0,607.0,395.18,296.33
2016,6,4,11,45,120.0,479.0,0.7,18.5,595.5,406.66,304.76
2016,6,4,12,0,108.0,479.0,0.7,19.0,584.0,418.78,313.37
2016,6,4,12,15,70.5,436.5,0.75,19.0,505.5,377.81,284.21
2016,6,4,12,30,33.0,394.0,0.8,19.0,427.0,330.49,249.92
2016,6,4,12,45,32.5,389.0,0.85,19.0,421.0,333.52,252.85
2016,6,4,13,0,32.0,384.0,0.9,19.0,415.0,336.12,255.13
2016,6,4,13,15,50.5,406.0,0.95,19.0,453.5,376.29,285.55
2016,6,4,13,30,69.0,428.0,1.0,19.0,492.0,419.01,317.39
2016,6,4,13,45,53.5,397.5,1.05,19.0,447.0,387.15,294.14
2016,6,4,14,0,38.0,367.0,1.1,19.0,402.0,352.74,269.18
2016,6,4,14,15,34.5,348.0,1.1,19.0,378.5,338.02,258.81
2016,6,4,14,30,31.0,329.0,1.1,19.0,355.0,322.33,247.54
2016,6,4,14,45,26.0,303.5,1.15,19.0,324.5,297.88,229.66
2016,6,4,15,0,21.0,278.0,1.2,19.0,294.0,251.72,195.0
2016,6,4,15,15,25.0,273.5,1.2,18.5,291.5,254.56,198.41
2016,6,4,15,30,29.0,269.0,1.2,18.0,289.0,280.74,219.65
2016,6,4,15,45,23.5,244.5,1.25,18.0,260.0,231.92,182.13
2016,6,4,16,0,18.0,220.0,1.3,18.0,231.0,205.59,161.98
2016,6,4,16,15,10.0,191.5,1.3,17.5,197.5,172.32,136.01
2016,6,4,16,30,2.0,163.0,1.3,17.0,164.0,138.72,109.26
2016,6,4,16,45,1.0,143.0,1.35,17.0,143.5,120.45,94.75
2016,6,4,17,0,0.0,123.0,1.4,17.0,123.0,101.98,79.84
2016,6,4,17,15,0.0,107.5,1.4,16.5,107.5,88.87,69.36
2016,6,4,17,30,0.0,92.0,1.4,16.0,92.0,75.62,58.57
2016,6,4,17,45,256.5,78.5,1.4,16.0,144.5,376.09,313.65
2016,6,4,18,0,513.0,65.0,1.4,16.0,197.0,599.18,485.14
2016,6,4,18,15,440.0,56.0,1.35,15.5,151.5,509.03,412.4
2016,6,4,18,30,367.0,47.0,1.3,15.0,106.0,421.71,341.14
2016,6,4,18,45,259.0,34.5,1.3,15.0,69.0,301.55,238.0
2016,6,4,19,0,151.0,22.0,1.3,15.0,32.0,183.01,88.26
2016,6,4,19,15,75.5,11.0,1.2,15.0,16.0,64.37,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,144.0,17.0,1.0,14.0,32.5,13.66,0.0
2016,6,5,5,30,288.0,34.0,1.0,14.0,65.0,27.78,17.76
2016,6,5,5,45,380.5,44.0,1.0,14.0,108.0,35.8,25.8
2016,6,5,6,0,473.0,54.0,1.0,14.0,151.0,43.82,33.38
2016,6,5,6,15,236.5,52.5,1.0,14.0,101.0,38.9,29.25
2016,6,5,6,30,0.0,51.0,1.0,14.0,51.0,39.02,29.44
2016,6,5,6,45,0.0,62.0,1.0,14.5,62.0,47.51,36.93
2016,6,5,7,0,0.0,73.0,1.0,15.0,73.0,56.03,44.29
2016,6,5,7,15,1.5,113.5,1.0,15.0,114.5,84.72,69.31
2016,6,5,7,30,3.0,154.0,1.0,15.0,156.0,112.05,92.71
2016,6,5,7,45,28.5,195.0,1.0,15.0,212.0,133.09,110.35
2016,6,5,8,0,54.0,236.0,1.0,15.0,268.0,156.8,130.03
2016,6,5,8,15,94.5,267.0,1.1,15.0,328.0,174.93,144.84
2016,6,5,8,30,135.0,298.0,1.2,15.0,388.0,183.07,151.21
2016,6,5,8,45,113.5,315.5,1.35,15.5,394.5,190.62,156.87
2016,6,5,9,0,92.0,333.0,1.5,16.0,401.0,210.31,172.51
2016,6,5,9,15,93.0,352.5,1.6,16.0,424.5,220.23,180.27
2016,6,5,9,30,94.0,372.0,1.7,16.0,448.0,229.77,187.75
2016,6,5,9,45,144.5,394.0,1.85,16.0,516.0,234.41,179.46
2016,6,5,10,0,195.0,416.0,2.0,16.0,584.0,267.59,200.61
2016,6,5,10,15,207.0,429.0,2.1,16.0,612.0,296.12,221.23
2016,6,5,10,30,219.0,442.0,2.2,16.0,640.0,326.5,244.66
2016,6,5,10,45,301.0,425.0,2.35,16.5,703.5,350.36,261.31
2016,6,5,11,0,383.0,408.0,2.5,17.0,767.0,397.05,296.71
2016,6,5,11,15,252.0,442.5,2.6,17.0,680.5,395.1,300.03
2016,6,5,11,30,121.0,477.0,2.7,17.0,594.0,388.67,297.91
2016,6,5,11,45,139.0,483.0,2.8,17.0,617.5,418.93,321.53
2016,6,5,12,0,157.0,489.0,2.9,17.0,641.0,451.41,346.65
2016,6,5,12,15,154.0,487.5,2.95,17.0,637.0,467.59,359.38
2016,6,5,12,30,151.0,486.0,3.0,17.0,633.0,483.09,371.56
2016,6,5,12,45,161.5,481.5,3.05,17.0,637.0,505.09,388.72
2016,6,5,13,0,172.0,477.0,3.1,17.0,641.0,527.18,405.9
2016,6,5,13,15,175.5,468.0,3.15,17.0,632.5,539.91,416.09
2016,6,5,13,30,179.0,459.0,3.2,17.0,624.0,551.73,425.66
2016,6,5,13,45,184.0,442.5,3.25,17.0,609.0,557.18,430.73
2016,6,5,14,0,189.0,426.0,3.3,17.0,594.0,561.37,434.96
2016,6,5,14,15,175.0,414.0,3.35,17.0,565.5,551.07,427.95
2016,6,5,14,30,161.0,402.0,3.4,17.0,537.0,538.88,419.58
2016,6,5,14,45,121.0,376.0,3.5,17.0,475.0,485.4,379.66
2016,6,5,15,0,81.0,350.0,3.6,17.0,413.0,405.4,319.07
2016,6,5,15,15,64.5,321.0,3.65,17.0,369.5,365.8,289.22
2016,6,5,15,30,48.0,292.0,3.7,17.0,326.0,324.65,257.57
2016,6,5,15,45,30.5,251.5,3.75,17.0,273.0,268.53,213.63
2016,6,5,16,0,13.0,211.0,3.8,17.0,220.0,191.53,152.12
2016,6,5,16,15,8.5,189.0,3.75,17.0,195.0,168.22,133.64
2016,6,5,16,30,4.0,167.0,3.7,17.0,170.0,144.64,114.65
2016,6,5,16,45,2.0,127.0,3.65,17.0,128.5,105.72,82.89
2016,6,5,17,0,0.0,87.0,3.6,17.0,87.0,67.63,51.35
2016,6,5,17,15,0.0,76.0,3.55,16.5,76.0,58.43,43.89
2016,6,5,17,30,0.0,65.0,3.5,16.0,65.0,49.83,36.82
2016,6,5,17,45,0.0,54.0,3.45,16.0,54.0,41.33,29.64
2016,6,5,18,0,0.0,43.0,3.4,16.0,43.0,32.85,22.38
2016,6,5,18,15,0.0,33.0,3.4,15.5,33.0,25.17,15.74
2016,6,5,18,30,0.0,23.0,3.4,15.0,23.0,17.51,9.07
2016,6,5,18,45,0.0,15.0,3.4,15.0,15.0,11.39,3.61
2016,6,5,19,0,0.0,7.0,3.4,15.0,7.0,5.3,0.0
2016,6,5,19,15,0.0,3.5,3.4,15.0,3.5,2.75,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,6.5,17.5,2.65,14.0,18.0,13.56,0.0
2016,6,6,5,30,13.0,35.0,2.7,14.0,36.0,26.19,16.4
2016,6,6,5,45,32.0,54.0,2.75,14.5,60.0,39.62,29.04
2016,6,6,6,0,51.0,73.0,2.8,15.0,84.0,52.93,41.23
2016,6,6,6,15,62.5,94.0,2.8,15.0,111.0,67.23,54.19
2016,6,6,6,30,74.0,115.0,2.8,15.0,138.0,81.33,66.77
2016,6,6,6,45,82.5,136.5,2.8,15.0,166.0,95.48,79.17
2016,6,6,7,0,91.0,158.0,2.8,15.0,194.0,109.41,91.17
2016,6,6,7,15,69.5,175.0,2.75,15.0,205.0,120.13,100.19
2016,6,6,7,30,48.0,192.0,2.7,15.0,216.0,130.53,108.83
2016,6,6,7,45,81.0,221.5,2.65,15.5,267.0,148.41,123.56
2016,6,6,8,0,114.0,251.0,2.6,16.0,318.0,159.2,132.04
2016,6,6,8,15,89.0,266.5,2.55,16.0,321.0,174.55,144.55
2016,6,6,8,30,64.0,282.0,2.5,16.0,324.0,182.87,151.06
2016,6,6,8,45,107.0,312.5,2.5,16.0,388.5,200.04,164.97
2016,6,6,9,0,150.0,343.0,2.5,16.0,453.0,203.88,167.71
2016,6,6,9,15,139.0,362.0,2.5,16.0,468.0,211.44,173.59
2016,6,6,9,30,128.0,381.0,2.5,16.0,483.0,218.51,179.04
2016,6,6,9,45,237.5,381.0,2.5,16.5,581.0,218.06,164.55
2016,6,6,10,0,347.0,381.0,2.5,17.0,679.0,254.2,183.8
2016,6,6,10,15,332.5,399.5,2.5,17.0,692.5,289.24,210.15
2016,6,6,10,30,318.0,418.0,2.5,17.0,706.0,323.53,238.03
2016,6,6,10,45,374.0,402.5,2.5,17.0,748.0,359.79,265.93
2016,6,6,11,0,430.0,387.0,2.5,17.0,790.0,391.89,291.78
2016,6,6,11,15,371.0,421.0,2.45,17.0,772.5,430.98,324.95
2016,6,6,11,30,312.0,455.0,2.4,17.0,755.0,455.63,345.93
2016,6,6,11,45,195.0,459.5,2.35,17.0,648.0,432.48,330.56
2016,6,6,12,0,78.0,464.0,2.3,17.0,541.0,390.82,299.88
2016,6,6,12,15,133.5,475.5,2.25,17.0,605.5,446.15,342.16
2016,6,6,12,30,189.0,487.0,2.2,17.0,670.0,508.94,389.21
2016,6,6,12,45,209.0,479.0,2.15,17.0,680.0,536.73,410.05
2016,6,6,13,0,229.0,471.0,2.1,17.0,690.0,565.12,431.43
2016,6,6,13,15,162.0,458.5,2.1,17.0,612.0,520.98,398.69
2016,6,6,13,30,95.0,446.0,2.1,17.0,534.0,456.2,350.53
2016,6,6,13,45,177.5,434.0,2.15,17.0,593.5,543.65,418.02
2016,6,6,14,0,260.0,422.0,2.2,17.0,653.0,638.74,488.97
2016,6,6,14,15,177.5,407.0,2.25,17.0,562.0,546.42,420.92
2016,6,6,14,30,95.0,392.0,2.3,17.0,471.0,444.72,345.03
2016,6,6,14,45,70.0,358.0,2.4,17.0,415.0,394.86,308.28
2016,6,6,15,0,45.0,324.0,2.5,17.0,359.0,342.56,268.62
2016,6,6,15,15,58.5,316.0,2.6,16.5,359.0,354.27,279.7
2016,6,6,15,30,72.0,308.0,2.7,16.0,359.0,366.36,290.95
2016,6,6,15,45,38.0,245.0,2.8,16.0,271.5,268.98,214.48
2016,6,6,16,0,4.0,182.0,2.9,16.0,184.0,154.46,122.04
2016,6,6,16,15,6.5,180.0,2.95,16.0,184.0,157.28,125.06
2016,6,6,16,30,9.0,178.0,3.0,16.0,184.0,160.7,128.4
2016,6,6,16,45,4.5,151.5,3.1,16.0,154.5,132.37,105.33
2016,6,6,17,0,0.0,125.0,3.2,16.0,125.0,103.84,81.81
2016,6,6,17,15,0.0,109.0,3.25,15.5,109.0,90.24,70.86
2016,6,6,17,30,0.0,93.0,3.3,15.0,93.0,76.48,59.57
2016,6,6,17,45,0.0,77.5,3.4,15.0,77.5,63.06,48.26
2016,6,6,18,0,0.0,62.0,3.5,15.0,62.0,49.42,36.59
2016,6,6,18,15,0.0,48.0,3.55,15.0,48.0,37.12,25.93
2016,6,6,18,30,0.0,34.0,3.6,15.0,34.0,25.97,16.18
2016,6,6,18,45,0.0,22.0,3.65,15.0,22.0,16.76,7.99
2016,6,6,19,0,0.0,10.0,3.7,15.0,10.0,7.59,0.0
2016,6,6,19,15,0.0,5.0,3.7,15.0,5.0,3.93,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,6.5,2.3,15.0,6.5,4.92,0.0
2016,6,7,5,30,0.0,13.0,2.2,15.0,13.0,9.87,2.64
2016,6,7,5,45,0.0,22.0,2.15,15.0,22.0,16.74,9.02
2016,6,7,6,0,0.0,31.0,2.1,15.0,31.0,23.63,15.36
2016,6,7,6,15,0.0,41.0,2.05,15.0,41.0,31.32,22.36
2016,6,7,6,30,0.0,51.0,2.0,15.0,51.0,39.02,29.29
2016,6,7,6,45,0.0,62.0,2.0,15.5,62.0,47.51,36.74
2016,6,7,7,0,0.0,73.0,2.0,16.0,73.0,56.03,44.09
2016,6,7,7,15,0.0,102.0,2.0,16.0,102.0,76.89,62.23
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,97.08,79.54
2016,6,7,7,45,0.0,135.5,2.05,16.0,135.5,100.75,82.4
2016,6,7,8,0,0.0,140.0,2.1,16.0,140.0,104.33,85.21
2016,6,7,8,15,2.0,162.5,2.1,16.0,164.0,119.93,98.27
2016,6,7,8,30,4.0,185.0,2.1,16.0,188.0,135.3,111.01
2016,6,7,8,45,64.5,263.0,2.15,16.5,310.5,174.17,143.11
2016,6,7,9,0,125.0,341.0,2.2,17.0,433.0,202.23,165.66
2016,6,7,9,15,96.5,350.0,2.25,17.0,423.5,219.21,179.19
2016,6,7,9,30,68.0,359.0,2.3,17.0,414.0,223.02,181.94
2016,6,7,9,45,158.5,383.0,2.35,17.0,517.5,230.55,175.81
2016,6,7,10,0,249.0,407.0,2.4,17.0,621.0,253.74,187.25
2016,6,7,10,15,149.0,401.0,2.45,17.0,530.5,271.71,204.46
2016,6,7,10,30,49.0,395.0,2.5,17.0,440.0,273.61,210.21
2016,6,7,10,45,91.0,430.5,2.6,17.5,515.5,315.53,240.83
2016,6,7,11,0,133.0,466.0,2.7,18.0,591.0,352.44,267.9
2016,6,7,11,15,138.5,473.5,2.7,18.0,605.5,376.45,286.72
2016,6,7,11,30,144.0,481.0,2.7,18.0,620.0,401.48,306.26
2016,6,7,11,45,160.0,485.0,2.7,18.0,640.0,430.71,328.82
2016,6,7,12,0,176.0,489.0,2.7,18.0,660.0,461.79,352.67
2016,6,7,12,15,171.0,488.0,2.7,18.0,654.5,478.02,365.31
2016,6,7,12,30,166.0,487.0,2.7,18.0,649.0,493.38,377.21
2016,6,7,12,45,211.5,476.0,2.75,18.0,680.0,535.94,409.95
2016,6,7,13,0,257.0,465.0,2.8,18.0,711.0,589.02,450.03
2016,6,7,13,15,166.5,450.0,2.85,17.5,608.5,517.19,397.49
2016,6,7,13,30,76.0,435.0,2.9,17.0,506.0,430.55,332.79
2016,6,7,13,45,67.0,416.0,2.95,17.0,477.5,415.16,321.99
2016,6,7,14,0,58.0,397.0,3.0,17.0,449.0,398.11,309.53
2016,6,7,14,15,59.5,384.5,3.1,17.0,436.0,395.51,308.37
2016,6,7,14,30,61.0,372.0,3.2,17.0,423.0,392.42,306.83
2016,6,7,14,45,55.5,350.5,3.3,17.0,395.5,373.02,292.62
2016,6,7,15,0,50.0,329.0,3.4,17.0,368.0,352.52,277.52
2016,6,7,15,15,90.0,326.0,3.5,17.0,391.5,396.4,313.79
2016,6,7,15,30,130.0,323.0,3.6,17.0,415.0,466.02,369.17
2016,6,7,15,45,79.5,280.0,3.75,17.0,335.0,349.81,279.02
2016,6,7,16,0,29.0,237.0,3.9,17.0,255.0,256.03,204.28
2016,6,7,16,15,29.0,220.0,4.0,16.5,237.0,242.28,194.58
2016,6,7,16,30,29.0,203.0,4.1,16.0,219.0,228.22,184.34
2016,6,7,16,45,14.5,114.5,4.2,16.0,122.5,106.45,84.42
2016,6,7,17,0,0.0,26.0,4.3,16.0,26.0,19.84,11.2
2016,6,7,17,15,0.0,23.0,4.35,16.0,23.0,17.53,9.3
2016,6,7,17,30,0.0,20.0,4.4,16.0,20.0,15.23,7.36
2016,6,7,17,45,222.0,49.5,4.45,16.0,107.5,297.85,253.06
2016,6,7,18,0,444.0,79.0,4.5,16.0,195.0,546.48,455.16
2016,6,7,18,15,369.0,68.0,4.5,15.5,150.0,456.19,380.18
2016,6,7,18,30,294.0,57.0,4.5,15.0,105.0,369.88,306.58
2016,6,7,18,45,198.5,41.5,4.5,15.0,69.0,264.5,212.34
2016,6,7,19,0,103.0,26.0,4.5,15.0,33.0,138.75,78.25
2016,6,7,19,15,51.5,13.0,4.45,15.0,16.5,48.32,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,16.5,4.2,14.0,16.5,12.59,0.0
2016,6,8,5,30,0.0,33.0,4.1,14.0,33.0,24.75,15.2
2016,6,8,5,45,9.5,52.0,4.1,14.0,54.0,38.39,28.02
2016,6,8,6,0,19.0,71.0,4.1,14.0,75.0,51.47,40.09
2016,6,8,6,15,27.5,91.0,4.1,14.0,98.5,65.11,52.53
2016,6,8,6,30,36.0,111.0,4.1,14.0,122.0,78.57,64.61
2016,6,8,6,45,42.0,131.5,4.15,14.5,146.5,92.1,76.38
2016,6,8,7,0,48.0,152.0,4.2,15.0,171.0,105.41,87.73
2016,6,8,7,15,24.0,149.0,4.3,15.0,158.5,104.69,86.84
2016,6,8,7,30,0.0,146.0,4.4,15.0,146.0,106.88,88.46
2016,6,8,7,45,23.5,189.0,4.5,15.0,202.5,135.49,112.93
2016,6,8,8,0,47.0,232.0,4.6,15.0,259.0,154.57,128.92
2016,6,8,8,15,26.5,214.0,4.7,15.0,229.5,145.37,120.65
2016,6,8,8,30,6.0,196.0,4.8,15.0,200.0,142.43,117.81
2016,6,8,8,45,44.5,263.0,4.9,15.0,296.0,173.58,143.98
2016,6,8,9,0,83.0,330.0,5.0,15.0,392.0,208.64,173.16
2016,6,8,9,15,59.0,326.0,5.05,15.0,371.0,206.75,171.16
2016,6,8,9,30,35.0,322.0,5.1,15.0,350.0,204.4,168.87
2016,6,8,9,45,54.0,358.0,5.2,15.0,404.0,227.86,178.64
2016,6,8,10,0,73.0,394.0,5.3,15.0,458.0,257.44,200.14
2016,6,8,10,15,166.0,414.0,5.35,15.0,563.0,281.06,214.2
2016,6,8,10,30,259.0,434.0,5.4,15.0,668.0,317.05,239.24
2016,6,8,10,45,289.0,436.0,5.45,15.5,703.0,352.06,266.85
2016,6,8,11,0,319.0,438.0,5.5,16.0,738.0,390.62,297.75
2016,6,8,11,15,286.5,454.5,5.55,16.0,726.5,415.59,319.9
2016,6,8,11,30,254.0,471.0,5.6,16.0,715.0,437.94,339.33
2016,6,8,11,45,259.0,473.0,5.7,16.0,723.0,467.95,363.98
2016,6,8,12,0,264.0,475.0,5.8,16.0,731.0,498.63,388.9
2016,6,8,12,15,281.0,469.0,5.85,16.0,741.5,531.56,415.4
2016,6,8,12,30,298.0,463.0,5.9,16.0,752.0,565.33,442.41
2016,6,8,12,45,391.5,424.5,6.0,16.0,800.5,628.73,493.14
2016,6,8,13,0,485.0,386.0,6.1,16.0,849.0,704.17,552.63
2016,6,8,13,15,654.5,274.5,6.1,16.0,887.0,779.66,613.99
2016,6,8,13,30,824.0,163.0,6.1,16.0,925.0,850.87,671.56
2016,6,8,13,45,823.0,158.5,6.15,16.0,903.5,880.84,694.07
2016,6,8,14,0,822.0,154.0,6.2,16.0,882.0,907.72,714.58
2016,6,8,14,15,814.0,152.0,6.15,16.0,853.0,927.38,729.42
2016,6,8,14,30,806.0,150.0,6.1,16.0,824.0,943.55,741.86
2016,6,8,14,45,800.5,145.0,6.05,16.0,790.5,955.57,751.44
2016,6,8,15,0,795.0,140.0,6.0,16.0,757.0,964.05,758.62
2016,6,8,15,15,606.0,206.0,5.95,16.0,661.0,868.92,690.06
2016,6,8,15,30,417.0,272.0,5.9,16.0,565.0,749.07,597.61
2016,6,8,15,45,524.0,214.0,5.85,16.0,558.0,804.88,645.12
2016,6,8,16,0,631.0,156.0,5.8,16.0,551.0,867.41,694.45
2016,6,8,16,15,510.5,176.0,5.8,16.0,479.5,758.47,614.02
2016,6,8,16,30,390.0,196.0,5.8,16.0,408.0,660.91,538.56
2016,6,8,16,45,334.5,184.5,5.8,16.0,353.5,567.54,467.37
2016,6,8,17,0,279.0,173.0,5.8,16.0,299.0,499.76,414.17
2016,6,8,17,15,192.5,156.5,5.7,15.5,239.0,372.58,311.59
2016,6,8,17,30,106.0,140.0,5.6,15.0,179.0,271.23,226.73
2016,6,8,17,45,93.0,120.0,5.6,15.0,150.0,237.03,198.33
2016,6,8,18,0,80.0,100.0,5.6,15.0,121.0,202.58,168.94
2016,6,8,18,15,64.0,79.0,5.55,15.0,93.5,146.54,120.77
2016,6,8,18,30,48.0,58.0,5.5,15.0,66.0,107.83,86.53
2016,6,8,18,45,24.0,40.0,5.45,15.0,44.0,67.06,49.88
2016,6,8,19,0,0.0,22.0,5.4,15.0,22.0,18.58,5.71
2016,6,8,19,15,0.0,11.0,5.3,15.0,11.0,8.65,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,6.5,5.45,14.0,6.5,4.92,0.0
2016,6,9,5,30,0.0,13.0,5.4,14.0,13.0,9.87,2.66
2016,6,9,5,45,0.0,21.0,5.4,14.5,21.0,15.97,8.35
2016,6,9,6,0,0.0,29.0,5.4,15.0,29.0,22.1,13.96
2016,6,9,6,15,0.0,38.5,5.35,15.0,38.5,29.39,20.6
2016,6,9,6,30,0.0,48.0,5.3,15.0,48.0,36.7,27.18
2016,6,9,6,45,0.0,58.0,5.25,15.0,58.0,44.42,34.04
2016,6,9,7,0,0.0,68.0,5.2,15.0,68.0,52.16,40.82
2016,6,9,7,15,0.0,97.5,5.15,15.0,97.5,73.79,59.78
2016,6,9,7,30,0.0,127.0,5.1,15.0,127.0,94.42,77.64
2016,6,9,7,45,0.0,141.5,5.05,15.0,141.5,104.74,86.34
2016,6,9,8,0,0.0,156.0,5.0,15.0,156.0,114.98,94.9
2016,6,9,8,15,1.0,167.0,4.95,15.0,168.0,122.86,101.39
2016,6,9,8,30,2.0,178.0,4.9,15.0,180.0,130.68,107.79
2016,6,9,8,45,60.5,258.5,4.9,15.5,303.5,171.69,142.13
2016,6,9,9,0,119.0,339.0,4.9,16.0,427.0,201.18,166.23
2016,6,9,9,15,112.5,357.5,4.9,16.0,444.0,208.67,172.08
2016,6,9,9,30,106.0,376.0,4.9,16.0,461.0,231.96,191.08
2016,6,9,9,45,172.5,392.5,4.95,16.0,537.5,235.41,181.05
2016,6,9,10,0,239.0,409.0,5.0,16.0,614.0,253.1,189.06
2016,6,9,10,15,125.0,329.0,5.05,16.0,436.5,230.21,175.01
2016,6,9,10,30,11.0,249.0,5.1,16.0,259.0,186.42,145.19
2016,6,9,10,45,223.5,316.5,5.15,16.0,526.0,266.05,201.47
2016,6,9,11,0,436.0,384.0,5.2,16.0,793.0,391.41,295.71
2016,6,9,11,15,294.0,433.0,5.25,16.0,710.5,405.7,311.92
2016,6,9,11,30,152.0,482.0,5.3,16.0,628.0,405.4,314.68
2016,6,9,11,45,159.0,478.0,5.35,16.0,632.0,425.23,330.94
2016,6,9,12,0,166.0,474.0,5.4,16.0,636.0,445.47,347.4
2016,6,9,12,15,185.5,479.5,5.55,16.0,660.0,480.47,375.27
2016,6,9,12,30,205.0,485.0,5.7,16.0,684.0,517.36,404.5
2016,6,9,12,45,555.0,302.0,5.9,16.0,833.0,655.46,516.73
2016,6,9,13,0,905.0,119.0,6.1,16.0,982.0,788.08,624.76
2016,6,9,13,15,475.0,260.0,6.25,16.0,713.0,623.09,494.99
2016,6,9,13,30,45.0,401.0,6.4,16.0,444.0,374.72,294.75
2016,6,9,13,45,107.0,418.0,6.55,16.0,514.5,467.55,369.48
2016,6,9,14,0,169.0,435.0,6.7,16.0,585.0,550.87,435.72
2016,6,9,14,15,403.5,341.0,6.75,16.0,683.0,728.93,578.32
2016,6,9,14,30,638.0,247.0,6.8,16.0,781.0,887.14,703.16
2016,6,9,14,45,445.0,302.0,6.85,16.0,666.5,768.1,610.83
2016,6,9,15,0,252.0,357.0,6.9,16.0,552.0,627.74,500.77
2016,6,9,15,15,277.5,330.5,6.9,16.0,535.0,637.06,510.67
2016,6,9,15,30,303.0,304.0,6.9,16.0,518.0,644.64,518.94
2016,6,9,15,45,211.0,291.5,6.95,16.0,436.0,521.19,422.42
2016,6,9,16,0,119.0,279.0,7.0,16.0,354.0,420.64,341.44
2016,6,9,16,15,156.5,255.0,7.0,15.5,345.5,438.01,358.88
2016,6,9,16,30,194.0,231.0,7.0,15.0,337.0,453.85,375.02
2016,6,9,16,45,262.0,198.0,7.0,15.0,326.0,511.25,424.66
2016,6,9,17,0,330.0,165.0,7.0,15.0,315.0,540.07,451.66
2016,6,9,17,15,457.0,122.0,7.0,15.0,302.0,635.1,531.81
2016,6,9,17,30,584.0,79.0,7.0,15.0,289.0,707.62,590.59
2016,6,9,17,45,519.5,77.0,7.0,15.0,242.0,633.13,531.46
2016,6,9,18,0,455.0,75.0,7.0,15.0,195.0,558.59,470.74
2016,6,9,18,15,393.0,64.0,6.95,14.5,151.5,471.2,397.81
2016,6,9,18,30,331.0,53.0,6.9,14.0,108.0,394.76,331.15
2016,6,9,18,45,238.5,39.5,6.85,14.0,72.0,293.04,238.89
2016,6,9,19,0,146.0,26.0,6.8,14.0,36.0,190.51,117.53
2016,6,9,19,15,73.0,13.0,6.7,14.0,18.0,64.3,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,5,15,157.0,16.5,4.75,14.0,34.0,13.27,0.09
2016,6,10,5,30,314.0,33.0,4.9,14.0,68.0,27.04,17.13
2016,6,10,5,45,402.0,42.0,5.05,14.5,110.0,34.3,24.38
2016,6,10,6,0,490.0,51.0,5.2,15.0,152.0,41.59,31.21
2016,6,10,6,15,289.5,83.5,5.3,15.0,147.5,60.41,48.16
2016,6,10,6,30,89.0,116.0,5.4,15.0,143.0,80.86,66.39
2016,6,10,6,45,96.5,137.5,5.5,15.0,171.5,94.43,78.32
2016,6,10,7,0,104.0,159.0,5.6,15.0,200.0,107.65,89.76
2016,6,10,7,15,399.0,124.5,5.65,15.0,315.0,86.02,70.52
2016,6,10,7,30,694.0,90.0,5.7,15.0,430.0,69.02,55.37
2016,6,10,7,45,740.5,90.0,5.8,15.5,487.5,74.97,60.28
2016,6,10,8,0,787.0,90.0,5.9,16.0,545.0,75.38,60.3
2016,6,10,8,15,705.5,130.5,5.95,16.0,564.0,90.93,73.56
2016,6,10,8,30,624.0,171.0,6.0,16.0,583.0,110.78,90.42
2016,6,10,8,45,396.5,256.5,6.05,16.0,524.5,149.4,123.13
2016,6,10,9,0,169.0,342.0,6.1,16.0,466.0,204.05,168.94
2016,6,10,9,15,261.0,343.5,6.15,16.0,547.0,192.66,158.96
2016,6,10,9,30,353.0,345.0,6.2,16.0,628.0,194.11,159.88
2016,6,10,9,45,284.0,379.0,6.3,16.5,612.5,219.85,166.24
2016,6,10,10,0,215.0,413.0,6.4,17.0,597.0,268.21,201.8
2016,6,10,10,15,319.5,390.5,6.5,17.0,674.0,281.66,206.87
2016,6,10,10,30,424.0,368.0,6.6,17.0,751.0,310.14,226.27
2016,6,10,10,45,669.5,236.5,6.7,17.0,857.5,336.84,242.62
2016,6,10,11,0,915.0,105.0,6.8,17.0,964.0,395.24,288.35
2016,6,10,11,15,918.5,105.5,6.9,17.0,978.0,449.68,338.0
2016,6,10,11,30,922.0,106.0,7.0,17.0,992.0,503.68,386.46
2016,6,10,11,45,923.0,106.5,7.1,17.0,998.5,555.79,432.45
2016,6,10,12,0,924.0,107.0,7.2,17.0,1005.0,606.89,476.6
2016,6,10,12,15,925.0,107.0,7.25,17.0,1004.5,656.43,518.49
2016,6,10,12,30,926.0,107.0,7.3,17.0,1004.0,704.52,558.41
2016,6,10,12,45,910.0,116.5,7.4,17.0,991.5,746.14,592.55
2016,6,10,13,0,894.0,126.0,7.5,17.0,979.0,784.78,623.84
2016,6,10,13,15,891.5,125.5,7.5,17.0,963.5,822.98,652.99
2016,6,10,13,30,889.0,125.0,7.5,17.0,948.0,858.48,679.8
2016,6,10,13,45,885.0,123.5,7.55,17.0,926.0,888.95,703.07
2016,6,10,14,0,881.0,122.0,7.6,17.0,904.0,916.29,724.11
2016,6,10,14,15,874.5,121.0,7.65,16.5,875.5,938.55,742.96
2016,6,10,14,30,868.0,120.0,7.7,16.0,847.0,957.43,759.53
2016,6,10,14,45,859.0,118.5,7.8,16.0,812.0,969.96,770.37
2016,6,10,15,0,850.0,117.0,7.9,16.0,777.0,978.95,778.8
2016,6,10,15,15,838.0,114.5,7.95,16.0,736.5,994.42,792.04
2016,6,10,15,30,826.0,112.0,8.0,16.0,696.0,992.31,792.42
2016,6,10,15,45,809.0,110.0,8.05,16.0,651.0,982.1,787.02
2016,6,10,16,0,792.0,108.0,8.1,16.0,606.0,968.39,779.15
2016,6,10,16,15,771.5,104.5,8.1,15.5,558.0,945.97,766.06
2016,6,10,16,30,751.0,101.0,8.1,15.0,510.0,920.38,750.51
2016,6,10,16,45,600.5,121.5,8.1,15.0,428.0,797.71,658.2
2016,6,10,17,0,450.0,142.0,8.1,15.0,346.0,656.65,548.82
2016,6,10,17,15,533.5,113.0,8.0,15.0,326.5,709.05,592.64
2016,6,10,17,30,617.0,84.0,7.9,15.0,307.0,746.18,623.17
2016,6,10,17,45,562.0,78.0,7.8,15.0,256.5,674.55,566.3
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,603.03,507.92
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,512.13,432.08
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,420.33,352.64
2016,6,10,18,45,256.0,40.0,7.15,14.0,76.0,308.1,251.82
2016,6,10,19,0,151.0,27.0,7.0,14.0,38.0,197.06,124.9
2016,6,10,19,15,75.5,13.5,6.85,14.0,19.0,66.58,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,11,5,15,90.5,21.0,4.35,14.0,31.0,15.99,1.27
2016,6,11,5,30,181.0,42.0,4.3,14.0,62.0,31.35,20.75
2016,6,11,5,45,274.5,55.5,4.25,14.0,103.5,41.43,30.68
2016,6,11,6,0,368.0,69.0,4.2,14.0,145.0,51.52,40.14
2016,6,11,6,15,433.5,79.0,4.1,14.0,192.0,58.95,47.06
2016,6,11,6,30,499.0,89.0,4.0,14.0,239.0,69.21,56.29
2016,6,11,6,45,552.0,95.0,3.9,14.5,290.0,73.01,59.51
2016,6,11,7,0,605.0,101.0,3.8,15.0,341.0,76.84,62.63
2016,6,11,7,15,640.0,106.5,3.65,15.0,392.0,79.98,65.2
2016,6,11,7,30,675.0,112.0,3.5,15.0,443.0,83.05,67.66
2016,6,11,7,45,705.5,115.0,3.4,15.5,493.5,84.34,68.4
2016,6,11,8,0,736.0,118.0,3.3,16.0,544.0,85.61,69.14
2016,6,11,8,15,756.0,122.0,3.1,16.0,591.0,94.63,76.68
2016,6,11,8,30,776.0,126.0,2.9,16.0,638.0,96.18,77.76
2016,6,11,8,45,794.0,127.5,2.75,16.5,682.0,96.01,77.24
2016,6,11,9,0,812.0,129.0,2.6,17.0,726.0,95.81,76.72
2016,6,11,9,15,824.0,131.0,2.5,17.0,764.5,95.65,76.41
2016,6,11,9,30,836.0,133.0,2.4,17.0,803.0,95.41,76.04
2016,6,11,9,45,849.0,132.5,2.35,17.5,837.5,134.13,84.22
2016,6,11,10,0,862.0,132.0,2.3,18.0,872.0,186.37,109.89
2016,6,11,10,15,868.0,133.5,2.35,18.0,899.0,239.9,148.55
2016,6,11,10,30,874.0,135.0,2.4,18.0,926.0,294.05,193.5
2016,6,11,10,45,878.5,136.0,2.45,18.0,946.0,347.94,240.68
2016,6,11,11,0,883.0,137.0,2.5,18.0,966.0,401.92,288.42
2016,6,11,11,15,885.5,137.5,2.65,18.0,979.5,454.73,334.98
2016,6,11,11,30,888.0,138.0,2.8,18.0,993.0,507.08,380.29
2016,6,11,11,45,888.0,139.5,2.95,18.0,998.5,558.16,423.6
2016,6,11,12,0,888.0,141.0,3.1,18.0,1004.0,608.31,465.15
2016,6,11,12,15,887.5,141.0,3.25,18.0,1002.0,656.09,504.0
2016,6,11,12,30,887.0,141.0,3.4,18.0,1000.0,702.44,540.98
2016,6,11,12,45,890.5,136.5,3.6,18.0,992.5,746.66,576.04
2016,6,11,13,0,894.0,132.0,3.8,18.0,985.0,788.89,609.17
2016,6,11,13,15,890.0,131.0,3.8,18.0,968.5,825.72,635.87
2016,6,11,13,30,886.0,130.0,3.8,18.0,952.0,859.71,660.07
2016,6,11,13,45,876.0,131.5,3.85,18.0,927.0,887.71,680.31
2016,6,11,14,0,866.0,133.0,3.9,18.0,902.0,912.38,698.33
