Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,15,858.0,131.5,3.85,18.0,872.0,932.75,712.91
2016,6,11,14,30,850.0,130.0,3.8,18.0,842.0,949.67,725.2
2016,6,11,14,45,588.5,234.5,3.8,18.0,718.0,847.48,653.13
2016,6,11,15,0,327.0,339.0,3.8,18.0,594.0,682.6,529.92
2016,6,11,15,15,380.0,302.0,3.75,17.5,583.0,708.77,554.1
2016,6,11,15,30,433.0,265.0,3.7,17.0,572.0,757.49,593.14
2016,6,11,15,45,535.5,209.5,3.7,17.0,564.0,811.08,636.64
2016,6,11,16,0,638.0,154.0,3.7,17.0,556.0,871.94,682.78
2016,6,11,16,15,674.0,133.5,3.65,16.5,528.0,888.43,697.12
2016,6,11,16,30,710.0,113.0,3.6,16.0,500.0,900.55,708.85
2016,6,11,16,45,680.0,108.5,3.55,16.0,450.0,862.09,683.01
2016,6,11,17,0,650.0,104.0,3.5,16.0,400.0,821.31,655.46
2016,6,11,17,15,613.0,98.0,3.55,16.0,350.0,769.74,619.82
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,716.74,582.05
2016,6,11,17,45,523.5,84.5,3.65,16.0,251.0,646.24,529.41
2016,6,11,18,0,471.0,77.0,3.7,16.0,202.0,575.76,474.67
2016,6,11,18,15,401.0,66.5,3.6,15.5,157.0,482.15,399.5
2016,6,11,18,30,331.0,56.0,3.5,15.0,112.0,399.52,330.03
2016,6,11,18,45,232.5,41.5,3.45,15.0,74.5,291.39,235.06
2016,6,11,19,0,134.0,27.0,3.4,15.0,37.0,184.26,117.82
2016,6,11,19,15,67.0,13.5,3.2,15.0,18.5,60.32,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,15,14.0,18.5,3.55,14.0,20.5,14.28,0.51
2016,6,12,5,30,28.0,37.0,3.5,14.0,41.0,27.55,17.56
2016,6,12,5,45,55.0,57.5,3.45,14.5,68.0,41.72,30.87
2016,6,12,6,0,82.0,78.0,3.4,15.0,95.0,55.74,43.69
2016,6,12,6,15,101.0,99.5,3.35,15.0,126.0,70.03,56.66
2016,6,12,6,30,120.0,121.0,3.3,15.0,157.0,84.05,69.17
2016,6,12,6,45,145.0,139.0,3.25,15.0,191.0,95.97,79.6
2016,6,12,7,0,170.0,157.0,3.2,15.0,225.0,107.67,89.67
2016,6,12,7,15,149.5,181.0,3.15,15.0,247.0,121.48,101.4
2016,6,12,7,30,129.0,205.0,3.1,15.0,269.0,134.73,112.5
2016,6,12,7,45,210.5,220.0,3.05,15.5,336.5,145.22,120.88
2016,6,12,8,0,292.0,235.0,3.0,16.0,404.0,148.6,123.11
2016,6,12,8,15,532.0,180.5,2.85,16.0,519.5,117.0,95.78
2016,6,12,8,30,772.0,126.0,2.7,16.0,635.0,96.08,77.64
2016,6,12,8,45,583.0,211.0,2.6,16.0,610.5,130.32,106.61
2016,6,12,9,0,394.0,296.0,2.5,16.0,586.0,176.98,145.49
2016,6,12,9,15,614.5,214.0,2.45,16.0,693.5,125.34,101.74
2016,6,12,9,30,835.0,132.0,2.4,16.0,801.0,94.84,75.82
2016,6,12,9,45,855.5,127.0,2.35,16.5,837.5,131.52,82.49
2016,6,12,10,0,876.0,122.0,2.3,17.0,874.0,182.66,106.89
2016,6,12,10,15,882.5,123.0,2.35,17.0,901.0,236.65,145.96
2016,6,12,10,30,889.0,124.0,2.4,17.0,928.0,291.31,191.51
2016,6,12,10,45,723.5,234.5,2.5,17.0,898.5,350.8,248.44
2016,6,12,11,0,558.0,345.0,2.6,17.0,869.0,411.38,303.57
2016,6,12,11,15,732.0,235.0,2.7,17.0,932.5,450.16,334.75
2016,6,12,11,30,906.0,125.0,2.8,17.0,996.0,507.03,381.57
2016,6,12,11,45,908.0,124.5,2.9,17.0,1002.0,558.57,425.36
2016,6,12,12,0,910.0,124.0,3.0,17.0,1008.0,609.23,467.39
2016,6,12,12,15,909.5,124.0,3.0,17.0,1006.5,657.63,506.35
2016,6,12,12,30,909.0,124.0,3.0,17.0,1005.0,704.52,543.21
2016,6,12,12,45,904.5,125.0,3.05,17.5,995.0,747.54,575.57
2016,6,12,13,0,900.0,126.0,3.1,18.0,985.0,788.21,605.51
2016,6,12,13,15,896.5,125.5,3.1,18.0,969.0,825.9,632.36
2016,6,12,13,30,893.0,125.0,3.1,18.0,953.0,860.81,656.89
2016,6,12,13,45,887.5,123.5,3.1,18.0,929.5,890.18,677.55
2016,6,12,14,0,882.0,122.0,3.1,18.0,906.0,916.31,696.03
2016,6,12,14,15,874.5,121.0,3.1,17.5,876.5,937.74,712.72
2016,6,12,14,30,867.0,120.0,3.1,17.0,847.0,955.74,727.25
2016,6,12,14,45,856.5,118.5,3.1,17.0,811.0,966.87,735.89
2016,6,12,15,0,846.0,117.0,3.1,17.0,775.0,974.41,742.3
2016,6,12,15,15,833.5,114.5,3.05,17.0,734.5,989.4,753.59
2016,6,12,15,30,821.0,112.0,3.0,17.0,694.0,986.81,752.96
2016,6,12,15,45,803.5,110.0,3.0,17.0,649.0,976.15,747.56
2016,6,12,16,0,786.0,108.0,3.0,17.0,604.0,962.0,739.94
2016,6,12,16,15,765.0,104.5,2.95,17.0,556.0,939.16,725.97
2016,6,12,16,30,744.0,101.0,2.9,17.0,508.0,913.19,709.85
2016,6,12,16,45,714.5,97.5,2.85,17.0,457.5,882.61,690.39
2016,6,12,17,0,685.0,94.0,2.8,17.0,407.0,843.35,664.46
2016,6,12,17,15,469.5,113.5,2.75,16.5,316.5,636.13,514.63
2016,6,12,17,30,254.0,133.0,2.7,16.0,226.0,425.19,350.89
2016,6,12,17,45,380.0,102.0,2.65,16.0,216.5,525.25,434.05
2016,6,12,18,0,506.0,71.0,2.6,16.0,207.0,601.27,491.77
2016,6,12,18,15,436.0,62.0,2.55,16.0,161.0,513.74,421.04
2016,6,12,18,30,366.0,53.0,2.5,16.0,115.0,428.48,350.1
2016,6,12,18,45,263.0,40.0,2.45,16.0,77.0,313.49,251.48
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,205.09,133.38
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,70.01,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,6.0,4.05,14.0,6.0,4.54,0.0
2016,6,13,5,30,0.0,12.0,3.9,14.0,12.0,9.1,2.02
2016,6,13,5,45,0.0,19.5,3.8,14.0,19.5,14.83,7.38
2016,6,13,6,0,0.0,27.0,3.7,14.0,27.0,20.56,12.68
2016,6,13,6,15,0.0,36.0,3.6,14.0,36.0,27.47,18.99
2016,6,13,6,30,0.0,45.0,3.5,14.0,45.0,34.39,25.25
2016,6,13,6,45,0.0,54.5,3.4,14.5,54.5,41.71,31.72
2016,6,13,7,0,0.0,64.0,3.3,15.0,64.0,49.06,38.09
2016,6,13,7,15,0.0,77.5,3.4,15.0,77.5,59.53,47.21
2016,6,13,7,30,0.0,91.0,3.5,15.0,91.0,69.62,55.91
2016,6,13,7,45,0.0,114.5,3.6,15.0,114.5,86.45,70.4
2016,6,13,8,0,0.0,138.0,3.7,15.0,138.0,102.97,84.47
2016,6,13,8,15,0.0,120.5,3.95,15.0,120.5,91.29,74.1
2016,6,13,8,30,0.0,103.0,4.2,15.0,103.0,79.03,63.3
2016,6,13,8,45,3.5,156.5,4.45,15.5,159.5,116.8,95.44
2016,6,13,9,0,7.0,210.0,4.7,16.0,216.0,152.64,125.43
2016,6,13,9,15,17.5,259.0,4.85,16.0,274.0,184.26,151.72
2016,6,13,9,30,28.0,308.0,5.0,16.0,332.0,197.22,162.25
2016,6,13,9,45,22.5,300.0,5.15,16.0,319.5,212.4,166.5
2016,6,13,10,0,17.0,292.0,5.3,16.0,307.0,210.61,164.66
2016,6,13,10,15,20.0,312.5,5.45,16.0,330.5,227.48,177.68
2016,6,13,10,30,23.0,333.0,5.6,16.0,354.0,245.01,191.33
2016,6,13,10,45,23.0,339.5,5.75,16.0,361.0,253.15,197.77
2016,6,13,11,0,23.0,346.0,5.9,16.0,368.0,261.34,204.31
2016,6,13,11,15,26.0,362.0,6.15,15.5,387.0,268.4,210.35
2016,6,13,11,30,29.0,378.0,6.4,15.0,406.0,286.92,225.54
2016,6,13,11,45,27.0,374.0,6.65,15.0,400.5,290.05,228.24
2016,6,13,12,0,25.0,370.0,6.9,15.0,395.0,292.8,230.63
2016,6,13,12,15,55.5,418.5,7.0,15.0,473.0,354.12,279.34
2016,6,13,12,30,86.0,467.0,7.1,15.0,551.0,420.58,331.79
2016,6,13,12,45,97.5,468.0,7.25,15.0,562.0,441.25,348.51
2016,6,13,13,0,109.0,469.0,7.4,15.0,573.0,462.7,365.98
2016,6,13,13,15,168.5,461.5,7.4,15.0,619.5,527.0,417.61
2016,6,13,13,30,228.0,454.0,7.4,15.0,666.0,586.1,465.08
2016,6,13,13,45,198.0,445.0,7.4,15.0,625.5,569.62,452.42
2016,6,13,14,0,168.0,436.0,7.4,15.0,585.0,549.99,437.35
2016,6,13,14,15,156.5,420.0,7.4,15.0,555.5,537.93,428.65
2016,6,13,14,30,145.0,404.0,7.4,15.0,526.0,523.92,418.39
2016,6,13,14,45,312.5,341.0,7.45,15.0,589.0,656.18,527.12
2016,6,13,15,0,480.0,278.0,7.5,15.0,652.0,793.2,637.4
2016,6,13,15,15,423.0,283.5,7.5,15.0,600.5,755.17,608.09
2016,6,13,15,30,366.0,289.0,7.5,15.0,549.0,691.1,559.55
2016,6,13,15,45,397.5,259.0,7.5,15.0,524.5,723.29,586.99
2016,6,13,16,0,429.0,229.0,7.5,15.0,500.0,729.98,595.18
2016,6,13,16,15,591.5,163.0,7.5,15.0,504.5,837.04,683.13
2016,6,13,16,30,754.0,97.0,7.5,15.0,509.0,918.56,747.11
2016,6,13,16,45,730.0,92.5,7.5,15.0,460.0,885.41,723.88
2016,6,13,17,0,706.0,88.0,7.5,15.0,411.0,856.23,703.86
2016,6,13,17,15,672.0,83.0,7.5,15.0,361.0,808.23,668.76
2016,6,13,17,30,638.0,78.0,7.5,15.0,311.0,758.72,631.64
2016,6,13,17,45,595.5,71.0,7.55,15.0,262.0,697.32,583.93
2016,6,13,18,0,553.0,64.0,7.6,15.0,213.0,635.66,534.17
2016,6,13,18,15,484.0,56.5,7.6,14.5,166.5,549.99,463.35
2016,6,13,18,30,415.0,49.0,7.6,14.0,120.0,466.57,391.27
2016,6,13,18,45,305.0,38.0,7.6,14.0,81.0,348.74,286.35
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,233.0,157.45
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,83.05,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,14,5,15,115.0,19.0,5.8,14.0,31.5,14.46,0.42
2016,6,14,5,30,230.0,38.0,5.7,14.0,63.0,28.74,18.52
2016,6,14,5,45,326.5,49.0,5.65,14.0,104.5,37.24,26.99
2016,6,14,6,0,423.0,60.0,5.6,14.0,146.0,48.17,37.15
2016,6,14,6,15,486.0,67.5,5.55,14.0,193.5,53.7,42.37
2016,6,14,6,30,549.0,75.0,5.5,14.0,241.0,59.23,47.42
2016,6,14,6,45,599.5,79.5,5.45,14.5,291.5,62.39,50.1
2016,6,14,7,0,650.0,84.0,5.4,15.0,342.0,65.62,52.74
2016,6,14,7,15,682.0,89.0,5.45,15.0,392.5,68.87,55.44
2016,6,14,7,30,714.0,94.0,5.5,15.0,443.0,72.04,58.04
2016,6,14,7,45,742.0,96.0,5.6,15.0,492.5,79.17,64.07
2016,6,14,8,0,770.0,98.0,5.7,15.0,542.0,80.29,64.83
2016,6,14,8,15,788.0,101.0,5.75,15.0,589.0,81.8,65.93
2016,6,14,8,30,806.0,104.0,5.8,15.0,636.0,83.21,66.95
2016,6,14,8,45,823.0,105.0,5.85,15.0,679.5,83.29,66.83
2016,6,14,9,0,840.0,106.0,5.9,15.0,723.0,93.36,75.34
2016,6,14,9,15,851.0,108.0,5.95,15.0,761.5,94.22,75.89
2016,6,14,9,30,862.0,110.0,6.0,15.0,800.0,94.91,76.33
2016,6,14,9,45,876.0,108.0,6.05,15.0,835.0,122.42,75.82
2016,6,14,10,0,890.0,106.0,6.1,15.0,870.0,175.02,101.72
2016,6,14,10,15,896.0,107.5,6.2,15.0,897.0,229.72,142.08
2016,6,14,10,30,902.0,109.0,6.3,15.0,924.0,285.04,189.36
2016,6,14,10,45,907.5,109.0,6.4,15.0,945.0,339.8,239.02
2016,6,14,11,0,913.0,109.0,6.5,15.0,966.0,394.69,289.59
2016,6,14,11,15,649.0,263.0,6.55,15.0,877.0,432.29,330.02
2016,6,14,11,30,385.0,417.0,6.6,15.0,788.0,463.12,360.18
2016,6,14,11,45,652.5,263.5,6.7,15.0,896.5,522.06,408.67
2016,6,14,12,0,920.0,110.0,6.8,15.0,1005.0,604.3,477.34
2016,6,14,12,15,920.0,110.0,6.95,15.0,1003.5,653.12,519.03
2016,6,14,12,30,920.0,110.0,7.1,15.0,1002.0,700.43,558.83
2016,6,14,12,45,920.0,108.5,7.25,15.0,994.0,744.8,595.75
2016,6,14,13,0,920.0,107.0,7.4,15.0,986.0,787.02,630.27
2016,6,14,13,15,917.0,106.5,7.55,15.0,970.0,825.29,659.83
2016,6,14,13,30,914.0,106.0,7.7,15.0,954.0,860.79,687.34
2016,6,14,13,45,909.0,105.0,7.85,15.0,931.5,891.16,711.1
2016,6,14,14,0,904.0,104.0,8.0,15.0,909.0,918.31,732.57
2016,6,14,14,15,897.5,103.0,8.0,15.0,879.5,940.77,750.13
2016,6,14,14,30,891.0,102.0,8.0,15.0,850.0,959.8,765.28
2016,6,14,14,45,883.0,100.0,8.05,15.0,815.5,972.84,776.35
2016,6,14,15,0,875.0,98.0,8.1,15.0,781.0,982.3,784.95
2016,6,14,15,15,864.0,96.5,8.1,15.0,740.5,985.74,789.08
2016,6,14,15,30,853.0,95.0,8.1,15.0,700.0,985.63,790.77
2016,6,14,15,45,837.5,93.0,8.15,15.0,655.5,976.89,786.39
2016,6,14,16,0,822.0,91.0,8.2,15.0,611.0,964.74,779.61
2016,6,14,16,15,803.0,88.0,8.25,14.5,563.0,957.52,778.13
2016,6,14,16,30,784.0,85.0,8.3,14.0,515.0,934.05,764.3
2016,6,14,16,45,754.5,83.5,8.35,14.0,464.5,898.96,739.97
2016,6,14,17,0,725.0,82.0,8.4,14.0,414.0,861.32,713.33
2016,6,14,17,15,691.0,77.5,8.35,14.0,363.5,819.25,682.41
2016,6,14,17,30,657.0,73.0,8.3,14.0,313.0,770.15,645.14
2016,6,14,17,45,601.5,69.0,8.3,14.0,262.5,700.34,590.16
2016,6,14,18,0,546.0,65.0,8.3,14.0,212.0,630.73,533.44
2016,6,14,18,15,476.5,57.0,8.15,13.5,166.0,544.14,461.1
2016,6,14,18,30,407.0,49.0,8.0,13.0,120.0,459.91,387.78
2016,6,14,18,45,296.5,38.5,7.9,13.0,81.5,342.43,282.69
2016,6,14,19,0,186.0,28.0,7.8,13.0,43.0,228.58,157.03
2016,6,14,19,15,93.0,14.0,7.7,13.0,21.5,80.16,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,15,5,15,128.0,18.5,5.55,14.0,32.5,14.13,0.16
2016,6,15,5,30,256.0,37.0,5.5,14.0,65.0,28.15,18.01
2016,6,15,5,45,354.5,46.5,5.5,14.0,107.0,37.67,27.36
2016,6,15,6,0,453.0,56.0,5.5,14.0,149.0,45.24,34.56
2016,6,15,6,15,514.5,63.0,5.45,14.0,196.0,50.54,39.56
2016,6,15,6,30,576.0,70.0,5.4,14.0,243.0,55.85,44.4
2016,6,15,6,45,515.5,93.5,5.4,14.5,270.0,71.39,58.09
2016,6,15,7,0,455.0,117.0,5.4,15.0,297.0,83.1,68.18
2016,6,15,7,15,591.5,102.5,5.45,15.0,370.5,76.35,62.03
2016,6,15,7,30,728.0,88.0,5.5,15.0,444.0,74.06,59.81
2016,6,15,7,45,754.5,90.5,5.6,15.0,493.5,75.66,61.0
2016,6,15,8,0,781.0,93.0,5.7,15.0,543.0,77.24,62.17
2016,6,15,8,15,798.5,95.5,5.8,15.0,589.5,78.55,63.11
2016,6,15,8,30,816.0,98.0,5.9,15.0,636.0,79.79,63.99
2016,6,15,8,45,833.0,99.0,6.0,15.0,680.0,89.66,72.34
2016,6,15,9,0,850.0,100.0,6.1,15.0,724.0,90.4,72.79
2016,6,15,9,15,860.5,101.5,6.1,15.0,762.5,91.09,73.21
2016,6,15,9,30,871.0,103.0,6.1,15.0,801.0,91.63,73.53
2016,6,15,9,45,883.5,102.0,6.2,15.0,835.0,119.25,73.35
2016,6,15,10,0,896.0,101.0,6.3,15.0,869.0,172.49,99.55
2016,6,15,10,15,902.0,102.0,6.3,15.0,896.5,227.17,139.79
2016,6,15,10,30,908.0,103.0,6.3,15.0,924.0,282.46,187.02
2016,6,15,10,45,915.0,102.5,6.35,15.0,945.5,337.59,236.95
2016,6,15,11,0,922.0,102.0,6.4,15.0,967.0,393.01,287.92
2016,6,15,11,15,925.0,102.5,6.4,15.0,981.0,447.52,337.89
2016,6,15,11,30,928.0,103.0,6.4,15.0,995.0,501.54,386.57
2016,6,15,11,45,931.0,102.0,6.4,15.0,1002.0,553.91,432.87
2016,6,15,12,0,934.0,101.0,6.4,15.0,1009.0,605.39,477.35
2016,6,15,12,15,934.0,101.0,6.3,15.0,1008.0,654.66,518.83
2016,6,15,12,30,934.0,101.0,6.2,15.0,1007.0,702.37,558.08
2016,6,15,12,45,929.0,103.5,6.15,15.0,998.0,746.68,593.97
2016,6,15,13,0,924.0,106.0,6.1,15.0,989.0,788.63,627.13
2016,6,15,13,15,921.5,105.0,6.0,15.0,973.5,827.03,655.44
2016,6,15,13,30,919.0,104.0,5.9,15.0,958.0,862.64,681.54
2016,6,15,13,45,917.0,102.0,5.85,15.5,936.0,894.82,703.94
2016,6,15,14,0,915.0,100.0,5.8,16.0,914.0,923.89,723.98
2016,6,15,14,15,909.0,98.5,5.7,16.0,885.0,946.53,740.47
2016,6,15,14,30,903.0,97.0,5.6,16.0,856.0,965.69,754.53
2016,6,15,14,45,896.5,94.5,5.55,16.0,821.5,979.8,765.41
2016,6,15,15,0,890.0,92.0,5.5,16.0,787.0,990.29,773.88
2016,6,15,15,15,879.5,90.5,5.45,15.5,747.0,994.3,779.41
2016,6,15,15,30,869.0,89.0,5.4,15.0,707.0,994.73,782.59
2016,6,15,15,45,856.5,86.0,5.35,15.0,662.5,987.82,779.19
2016,6,15,16,0,844.0,83.0,5.3,15.0,618.0,977.41,773.45
2016,6,15,16,15,826.0,80.5,5.2,15.0,570.0,958.66,761.43
2016,6,15,16,30,808.0,78.0,5.1,15.0,522.0,949.27,756.33
2016,6,15,16,45,785.5,75.0,5.1,15.0,472.5,919.11,736.69
2016,6,15,17,0,763.0,72.0,5.1,15.0,423.0,886.28,714.92
2016,6,15,17,15,731.5,68.0,4.9,15.0,371.5,840.8,682.0
2016,6,15,17,30,700.0,64.0,4.7,15.0,320.0,793.53,647.06
2016,6,15,17,45,657.5,59.0,4.55,15.0,270.5,733.06,601.26
2016,6,15,18,0,615.0,54.0,4.4,15.0,221.0,678.4,558.28
2016,6,15,18,15,550.0,48.0,4.25,14.5,173.5,596.99,493.12
2016,6,15,18,30,485.0,42.0,4.1,14.0,126.0,517.83,426.6
2016,6,15,18,45,386.0,33.0,3.95,14.0,86.5,409.49,331.86
2016,6,15,19,0,287.0,24.0,3.8,14.0,47.0,305.53,210.94
2016,6,15,19,15,143.5,12.0,3.65,14.0,23.5,116.21,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,5,15,147.5,16.5,1.4,15.0,32.5,13.26,0.0
2016,6,16,5,30,295.0,33.0,1.5,15.0,65.0,26.97,16.98
2016,6,16,5,45,384.5,42.0,1.6,15.0,106.5,34.2,24.27
2016,6,16,6,0,474.0,51.0,1.7,15.0,148.0,41.47,31.14
2016,6,16,6,15,533.0,57.5,1.65,15.0,195.0,46.54,35.89
2016,6,16,6,30,592.0,64.0,1.6,15.0,242.0,51.63,40.51
2016,6,16,6,45,634.0,68.5,1.55,15.5,291.5,55.04,43.42
2016,6,16,7,0,676.0,73.0,1.5,16.0,341.0,63.27,50.47
2016,6,16,7,15,706.0,77.0,1.5,16.0,390.5,66.29,52.95
2016,6,16,7,30,736.0,81.0,1.5,16.0,440.0,69.26,55.35
2016,6,16,7,45,759.0,84.0,1.5,16.0,489.0,71.31,56.94
2016,6,16,8,0,782.0,87.0,1.5,16.0,538.0,73.3,58.47
2016,6,16,8,15,799.0,89.5,1.55,16.0,584.0,74.75,59.52
2016,6,16,8,30,816.0,92.0,1.6,16.0,630.0,85.3,68.41
2016,6,16,8,45,830.5,94.0,1.65,16.5,673.0,86.74,69.29
2016,6,16,9,0,845.0,96.0,1.7,17.0,716.0,88.03,70.08
2016,6,16,9,15,855.0,97.5,1.75,17.0,754.0,88.76,70.54
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,89.34,70.89
2016,6,16,9,45,882.5,95.0,1.9,17.0,827.0,114.88,69.36
2016,6,16,10,0,900.0,91.0,2.0,17.0,862.0,166.87,93.71
2016,6,16,10,15,905.5,92.0,2.1,17.0,889.0,221.53,133.02
2016,6,16,10,30,911.0,93.0,2.2,17.0,916.0,276.74,179.08
2016,6,16,10,45,915.5,93.0,2.3,17.0,936.5,331.43,227.42
2016,6,16,11,0,920.0,93.0,2.4,17.0,957.0,386.13,276.38
2016,6,16,11,15,922.5,93.5,2.45,17.0,970.5,440.17,324.3
2016,6,16,11,30,925.0,94.0,2.5,17.0,984.0,493.65,370.75
2016,6,16,11,45,927.0,93.5,2.6,17.0,990.5,545.47,414.92
2016,6,16,12,0,929.0,93.0,2.7,17.0,997.0,596.31,457.21
2016,6,16,12,15,928.5,93.0,2.7,17.0,995.5,644.81,496.33
2016,6,16,12,30,928.0,93.0,2.7,17.0,994.0,691.7,533.24
2016,6,16,12,45,928.5,91.5,2.75,17.0,986.5,736.23,567.88
2016,6,16,13,0,929.0,90.0,2.8,17.0,979.0,778.61,599.69
2016,6,16,13,15,926.5,89.5,2.75,17.0,963.5,817.09,626.47
2016,6,16,13,30,924.0,89.0,2.7,17.0,948.0,852.82,651.17
2016,6,16,13,45,920.5,88.0,2.7,17.0,926.0,884.29,673.2
2016,6,16,14,0,917.0,87.0,2.7,17.0,904.0,912.62,693.09
2016,6,16,14,15,911.0,86.0,2.7,17.0,875.0,935.41,709.26
2016,6,16,14,30,905.0,85.0,2.7,17.0,846.0,954.75,723.21
2016,6,16,14,45,898.0,83.5,2.7,17.0,812.0,969.1,733.94
2016,6,16,15,0,891.0,82.0,2.7,17.0,778.0,979.9,742.45
2016,6,16,15,15,880.5,80.5,2.7,17.0,738.0,983.64,746.39
2016,6,16,15,30,870.0,79.0,2.7,17.0,698.0,983.8,748.14
2016,6,16,15,45,857.0,77.0,2.7,17.0,654.5,977.3,745.57
2016,6,16,16,0,844.0,75.0,2.7,17.0,611.0,967.36,740.84
2016,6,16,16,15,827.0,73.0,2.7,17.0,563.5,950.05,731.17
2016,6,16,16,30,810.0,71.0,2.7,17.0,516.0,929.66,719.44
2016,6,16,16,45,787.0,68.5,2.75,17.0,467.0,899.67,701.33
2016,6,16,17,0,764.0,66.0,2.8,17.0,418.0,879.02,689.6
2016,6,16,17,15,733.5,62.5,2.75,17.0,367.5,835.22,660.1
2016,6,16,17,30,703.0,59.0,2.7,17.0,317.0,789.64,628.68
2016,6,16,17,45,660.5,55.0,2.7,17.0,268.0,730.61,586.42
2016,6,16,18,0,618.0,51.0,2.7,17.0,219.0,671.08,541.94
2016,6,16,18,15,555.5,45.0,2.6,16.5,172.5,591.01,479.83
2016,6,16,18,30,493.0,39.0,2.5,16.0,126.0,520.23,421.65
2016,6,16,18,45,391.5,31.0,2.4,16.0,86.5,411.05,328.45
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,307.17,211.38
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,117.01,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,17,5,15,169.0,14.5,2.05,15.0,33.0,11.67,0.0
2016,6,17,5,30,338.0,29.0,2.1,15.0,66.0,23.86,14.34
2016,6,17,5,45,423.0,37.0,2.15,15.5,107.0,30.45,20.93
2016,6,17,6,0,508.0,45.0,2.2,16.0,148.0,37.09,27.14
2016,6,17,6,15,254.0,61.0,2.2,16.0,112.5,44.88,34.26
2016,6,17,6,30,0.0,77.0,2.2,16.0,77.0,57.83,45.81
2016,6,17,6,45,0.0,93.0,2.25,16.0,93.0,69.39,55.97
2016,6,17,7,0,0.0,109.0,2.3,16.0,109.0,80.88,65.91
2016,6,17,7,15,8.5,140.0,2.25,16.0,144.5,102.11,84.2
2016,6,17,7,30,17.0,171.0,2.2,16.0,180.0,122.89,101.83
2016,6,17,7,45,171.0,199.0,2.2,16.5,297.5,133.37,110.22
2016,6,17,8,0,325.0,227.0,2.2,17.0,415.0,145.25,119.7
2016,6,17,8,15,208.0,258.5,2.2,17.0,382.5,165.87,136.68
2016,6,17,8,30,91.0,290.0,2.2,17.0,350.0,187.44,154.25
2016,6,17,8,45,185.5,307.0,2.2,17.0,440.0,188.9,155.0
2016,6,17,9,0,280.0,324.0,2.2,17.0,530.0,186.62,152.72
2016,6,17,9,15,322.0,332.0,2.2,17.0,580.5,189.59,154.85
2016,6,17,9,30,364.0,340.0,2.2,17.0,631.0,192.38,156.83
2016,6,17,9,45,185.5,273.0,2.25,17.5,421.5,162.65,121.97
2016,6,17,10,0,7.0,206.0,2.3,18.0,212.0,153.09,117.74
2016,6,17,10,15,16.5,275.5,2.3,18.0,290.5,202.81,156.27
2016,6,17,10,30,26.0,345.0,2.3,18.0,369.0,238.88,183.62
2016,6,17,10,45,41.0,383.5,2.35,18.0,422.0,272.42,208.9
2016,6,17,11,0,56.0,422.0,2.4,18.0,475.0,308.94,236.52
2016,6,17,11,15,76.5,445.0,2.4,18.0,518.5,341.25,260.85
2016,6,17,11,30,97.0,468.0,2.4,18.0,562.0,376.85,287.77
2016,6,17,11,45,56.0,384.5,2.4,18.0,439.0,311.81,239.41
2016,6,17,12,0,15.0,301.0,2.4,18.0,316.0,237.87,183.18
2016,6,17,12,15,18.0,324.0,2.45,18.0,342.0,259.47,200.18
2016,6,17,12,30,21.0,347.0,2.5,18.0,368.0,281.85,217.46
2016,6,17,12,45,41.5,393.5,2.55,18.0,433.5,342.13,263.82
2016,6,17,13,0,62.0,440.0,2.6,18.0,499.0,403.05,310.02
2016,6,17,13,15,96.0,449.0,2.65,18.0,539.0,446.98,343.75
2016,6,17,13,30,130.0,458.0,2.7,18.0,579.0,507.44,389.48
2016,6,17,13,45,114.5,442.0,2.8,18.0,546.5,494.01,379.77
2016,6,17,14,0,99.0,426.0,2.9,18.0,514.0,460.37,355.49
2016,6,17,14,15,89.5,407.0,3.05,17.5,484.5,443.33,344.27
2016,6,17,14,30,80.0,388.0,3.2,17.0,455.0,424.78,331.64
2016,6,17,14,45,66.5,361.5,3.4,17.0,416.0,393.42,308.45
2016,6,17,15,0,53.0,335.0,3.6,17.0,377.0,360.36,283.65
2016,6,17,15,15,56.5,320.0,3.8,17.0,363.0,354.97,280.62
2016,6,17,15,30,60.0,305.0,4.0,17.0,349.0,349.23,277.25
2016,6,17,15,45,39.0,265.0,4.25,17.0,293.0,290.48,231.38
2016,6,17,16,0,18.0,225.0,4.5,17.0,237.0,209.52,166.86
2016,6,17,16,15,18.0,210.0,4.75,16.5,221.0,197.98,158.59
2016,6,17,16,30,18.0,195.0,5.0,16.0,205.0,186.36,150.02
2016,6,17,16,45,10.5,171.0,5.3,16.0,177.0,157.64,126.61
2016,6,17,17,0,3.0,147.0,5.6,16.0,149.0,128.67,102.69
2016,6,17,17,15,1.5,87.5,5.7,15.5,88.5,70.22,54.06
2016,6,17,17,30,0.0,28.0,5.8,15.0,28.0,21.35,12.63
2016,6,17,17,45,0.0,23.5,5.9,15.0,23.5,17.89,9.69
2016,6,17,18,0,0.0,19.0,6.0,15.0,19.0,14.44,6.73
2016,6,17,18,15,0.0,15.0,5.9,15.0,15.0,11.39,4.06
2016,6,17,18,30,0.0,11.0,5.8,15.0,11.0,8.34,1.38
2016,6,17,18,45,0.0,7.5,5.7,15.0,7.5,5.68,0.0
2016,6,17,19,0,0.0,4.0,5.6,15.0,4.0,3.02,0.0
2016,6,17,19,15,0.0,2.0,5.4,15.0,2.0,1.57,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,165.0,15.0,3.1,14.0,33.0,12.08,0.0
2016,6,18,5,30,330.0,30.0,3.1,14.0,66.0,24.65,15.04
2016,6,18,5,45,419.0,38.5,3.15,14.5,108.0,31.63,22.04
2016,6,18,6,0,508.0,47.0,3.2,15.0,150.0,38.65,28.61
2016,6,18,6,15,566.5,52.5,3.2,15.0,198.0,43.14,32.84
2016,6,18,6,30,625.0,58.0,3.2,15.0,246.0,47.68,36.97
2016,6,18,6,45,667.0,62.5,3.25,15.0,296.5,55.48,43.88
2016,6,18,7,0,709.0,67.0,3.3,15.0,347.0,59.32,47.18
2016,6,18,7,15,739.0,70.5,3.25,15.0,398.0,62.19,49.57
2016,6,18,7,30,769.0,74.0,3.2,15.0,449.0,65.03,51.88
2016,6,18,7,45,792.5,77.0,3.2,15.5,499.0,67.32,53.6
2016,6,18,8,0,816.0,80.0,3.2,16.0,549.0,77.7,62.31
2016,6,18,8,15,834.0,82.5,3.2,16.0,597.0,79.99,64.08
2016,6,18,8,30,852.0,85.0,3.2,16.0,645.0,82.13,65.73
2016,6,18,8,45,866.0,86.5,3.2,16.5,689.0,83.43,66.52
2016,6,18,9,0,880.0,88.0,3.2,17.0,733.0,84.6,67.22
2016,6,18,9,15,891.0,89.5,3.25,17.0,773.0,85.55,67.87
2016,6,18,9,30,902.0,91.0,3.3,17.0,813.0,86.36,68.41
2016,6,18,9,45,909.0,93.5,3.4,17.0,846.5,114.44,69.23
2016,6,18,10,0,916.0,96.0,3.5,17.0,880.0,170.2,96.19
2016,6,18,10,15,922.0,97.0,3.6,17.0,908.0,225.91,136.2
2016,6,18,10,30,928.0,98.0,3.7,17.0,936.0,282.25,183.33
2016,6,18,10,45,933.5,98.0,3.85,17.5,958.0,338.26,232.68
2016,6,18,11,0,939.0,98.0,4.0,18.0,980.0,394.41,282.68
2016,6,18,11,15,942.0,98.5,4.2,18.0,994.0,449.79,332.27
2016,6,18,11,30,945.0,99.0,4.4,18.0,1008.0,504.67,380.72
2016,6,18,11,45,947.0,99.0,4.6,18.0,1014.5,558.02,426.99
2016,6,18,12,0,949.0,99.0,4.8,18.0,1021.0,610.4,471.5
2016,6,18,12,15,949.0,99.0,5.05,18.0,1020.5,660.4,513.47
2016,6,18,12,30,949.0,99.0,5.3,18.0,1020.0,708.82,553.47
2016,6,18,12,45,947.5,98.5,5.6,18.0,1011.5,753.94,590.6
2016,6,18,13,0,946.0,98.0,5.9,18.0,1003.0,796.78,625.12
2016,6,18,13,15,943.5,97.5,6.0,18.0,987.5,836.3,654.64
2016,6,18,13,30,941.0,97.0,6.1,18.0,972.0,873.03,682.13
2016,6,18,13,45,935.0,97.0,6.25,18.0,949.0,904.24,705.91
2016,6,18,14,0,929.0,97.0,6.4,18.0,926.0,932.16,727.44
2016,6,18,14,15,923.5,96.0,6.4,18.0,897.0,956.19,745.53
2016,6,18,14,30,918.0,95.0,6.4,18.0,868.0,976.75,761.26
2016,6,18,14,45,908.5,94.5,6.45,18.0,832.5,990.47,772.51
2016,6,18,15,0,899.0,94.0,6.5,18.0,797.0,1000.55,781.37
2016,6,18,15,15,889.0,92.5,6.55,17.5,757.0,1005.4,788.21
2016,6,18,15,30,879.0,91.0,6.6,17.0,717.0,1006.64,792.67
2016,6,18,15,45,863.5,89.5,6.65,17.0,672.0,998.74,789.16
2016,6,18,16,0,848.0,88.0,6.7,17.0,627.0,987.37,783.29
2016,6,18,16,15,829.5,85.5,6.7,17.0,578.5,968.4,771.68
2016,6,18,16,30,811.0,83.0,6.7,17.0,530.0,958.98,767.17
2016,6,18,16,45,787.0,80.0,6.75,17.0,479.5,927.46,746.45
2016,6,18,17,0,763.0,77.0,6.8,17.0,429.0,893.23,723.48
2016,6,18,17,15,730.5,73.0,6.75,16.5,377.5,846.87,691.71
2016,6,18,17,30,698.0,69.0,6.7,16.0,326.0,798.65,657.57
2016,6,18,17,45,655.0,63.5,6.65,16.0,275.5,743.51,615.54
2016,6,18,18,0,612.0,58.0,6.6,16.0,225.0,682.24,566.96
2016,6,18,18,15,546.0,51.5,6.45,16.0,177.5,599.21,498.51
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,518.33,428.94
2016,6,18,18,45,378.5,35.5,6.15,16.0,89.5,407.18,331.21
2016,6,18,19,0,277.0,26.0,6.0,16.0,49.0,302.11,213.87
2016,6,18,19,15,138.5,13.0,5.85,15.5,24.5,113.51,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,164.0,16.5,3.65,15.0,34.0,13.31,0.0
2016,6,19,5,30,328.0,33.0,3.6,15.0,68.0,27.15,17.02
2016,6,19,5,45,418.5,41.5,3.55,15.0,111.0,34.05,24.08
2016,6,19,6,0,509.0,50.0,3.5,15.0,154.0,41.01,30.69
2016,6,19,6,15,568.0,56.5,3.45,15.0,202.5,46.18,35.54
2016,6,19,6,30,627.0,63.0,3.4,15.0,251.0,51.36,40.24
2016,6,19,6,45,666.5,68.0,3.35,15.5,301.5,55.18,43.53
2016,6,19,7,0,706.0,73.0,3.3,16.0,352.0,63.8,50.93
2016,6,19,7,15,736.0,77.0,3.35,16.0,403.0,66.87,53.47
2016,6,19,7,30,766.0,81.0,3.4,16.0,454.0,69.9,55.93
2016,6,19,7,45,787.0,84.5,3.5,16.5,503.5,72.31,57.72
2016,6,19,8,0,808.0,88.0,3.6,17.0,553.0,74.62,59.4
2016,6,19,8,15,825.5,91.0,3.6,17.0,600.5,76.42,60.76
2016,6,19,8,30,843.0,94.0,3.6,17.0,648.0,87.23,69.85
2016,6,19,8,45,856.5,96.0,3.6,17.5,691.5,88.66,70.73
2016,6,19,9,0,870.0,98.0,3.6,18.0,735.0,89.94,71.49
2016,6,19,9,15,880.0,99.5,3.6,18.0,774.0,90.67,71.95
2016,6,19,9,30,890.0,101.0,3.6,18.0,813.0,91.27,72.3
2016,6,19,9,45,905.5,98.5,3.6,18.0,848.5,116.14,70.77
2016,6,19,10,0,921.0,96.0,3.6,18.0,884.0,170.04,95.63
2016,6,19,10,15,926.5,97.0,3.65,18.0,911.5,225.95,135.52
2016,6,19,10,30,932.0,98.0,3.7,18.0,939.0,282.42,182.54
2016,6,19,10,45,931.5,101.5,3.8,18.5,959.0,338.98,232.26
2016,6,19,11,0,931.0,105.0,3.9,19.0,979.0,395.1,282.1
2016,6,19,11,15,933.5,105.5,4.1,19.0,992.5,449.97,331.02
2016,6,19,11,30,936.0,106.0,4.3,19.0,1006.0,504.29,378.7
2016,6,19,11,45,932.5,109.5,4.55,19.0,1011.0,556.82,424.22
2016,6,19,12,0,929.0,113.0,4.8,19.0,1016.0,608.01,467.71
2016,6,19,12,15,929.0,112.5,5.1,19.0,1015.0,657.07,508.92
2016,6,19,12,30,929.0,112.0,5.4,19.0,1014.0,704.61,548.27
2016,6,19,12,45,929.5,110.5,5.75,19.0,1006.5,749.93,585.59
2016,6,19,13,0,930.0,109.0,6.1,19.0,999.0,793.14,620.84
2016,6,19,13,15,927.0,108.5,6.35,19.0,983.5,832.05,650.48
2016,6,19,13,30,924.0,108.0,6.6,19.0,968.0,868.16,678.16
2016,6,19,13,45,921.0,106.5,6.9,19.0,946.0,900.41,703.35
2016,6,19,14,0,918.0,105.0,7.2,19.0,924.0,929.51,726.38
2016,6,19,14,15,662.5,224.0,7.3,19.0,805.0,861.32,676.68
2016,6,19,14,30,407.0,343.0,7.4,19.0,686.0,750.22,589.15
2016,6,19,14,45,445.5,310.5,7.55,19.0,671.5,774.15,610.43
2016,6,19,15,0,484.0,278.0,7.7,19.0,657.0,795.76,629.74
2016,6,19,15,15,537.5,242.0,7.7,18.5,642.5,825.99,656.91
2016,6,19,15,30,591.0,206.0,7.7,18.0,628.0,862.99,689.12
2016,6,19,15,45,714.5,149.0,7.75,18.0,626.5,936.96,746.51
2016,6,19,16,0,838.0,92.0,7.8,18.0,625.0,981.9,781.75
2016,6,19,16,15,819.5,89.5,7.75,18.0,577.0,976.12,779.33
2016,6,19,16,30,801.0,87.0,7.7,18.0,529.0,953.99,765.05
2016,6,19,16,45,775.0,84.0,7.7,18.0,478.5,920.58,742.51
2016,6,19,17,0,749.0,81.0,7.7,18.0,428.0,884.51,717.68
2016,6,19,17,15,716.5,77.0,7.6,17.5,376.5,838.35,685.64
2016,6,19,17,30,684.0,73.0,7.5,17.0,325.0,796.92,656.4
2016,6,19,17,45,638.5,67.5,7.4,17.0,275.0,733.94,607.89
2016,6,19,18,0,593.0,62.0,7.3,17.0,225.0,670.72,557.49
2016,6,19,18,15,526.5,55.0,7.15,16.5,177.5,586.95,489.22
2016,6,19,18,30,460.0,48.0,7.0,16.0,130.0,505.23,419.57
2016,6,19,18,45,358.0,38.0,6.9,16.0,89.5,393.47,321.12
2016,6,19,19,0,256.0,28.0,6.8,16.0,49.0,288.07,205.44
2016,6,19,19,15,128.0,14.0,6.7,16.0,24.5,106.53,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,160.0,17.0,5.8,14.0,34.0,13.72,0.0
2016,6,20,5,30,320.0,34.0,5.8,14.0,68.0,27.97,17.72
2016,6,20,5,45,418.5,42.5,5.85,14.5,112.0,34.87,24.82
2016,6,20,6,0,517.0,51.0,5.9,15.0,156.0,41.87,31.42
2016,6,20,6,15,577.0,57.0,5.9,15.0,205.0,46.66,35.94
2016,6,20,6,30,637.0,63.0,5.9,15.0,254.0,51.49,40.34
2016,6,20,6,45,681.5,67.0,5.95,15.5,305.5,59.2,47.08
2016,6,20,7,0,726.0,71.0,6.0,16.0,357.0,62.62,49.9
2016,6,20,7,15,755.5,75.0,6.0,16.0,408.5,65.78,52.52
2016,6,20,7,30,785.0,79.0,6.0,16.0,460.0,68.88,55.06
2016,6,20,7,45,808.0,81.5,6.0,16.0,510.5,70.74,56.48
2016,6,20,8,0,831.0,84.0,6.0,16.0,561.0,72.55,57.87
2016,6,20,8,15,847.0,86.0,6.0,16.0,608.0,82.48,66.28
2016,6,20,8,30,863.0,88.0,6.0,16.0,655.0,84.24,67.59
2016,6,20,8,45,876.5,89.5,6.0,16.5,699.0,85.5,68.35
2016,6,20,9,0,890.0,91.0,6.0,17.0,743.0,86.63,69.01
2016,6,20,9,15,899.5,92.5,6.0,17.0,782.0,87.5,69.59
2016,6,20,9,30,909.0,94.0,6.0,17.0,821.0,88.22,70.06
2016,6,20,9,45,901.0,104.0,6.0,17.5,850.0,117.96,72.99
2016,6,20,10,0,893.0,114.0,6.0,18.0,879.0,175.52,101.52
2016,6,20,10,15,899.0,115.5,6.05,18.0,906.5,230.43,140.82
2016,6,20,10,30,905.0,117.0,6.1,18.0,934.0,285.99,187.34
2016,6,20,10,45,911.5,116.5,6.2,18.0,955.0,341.02,236.44
2016,6,20,11,0,918.0,116.0,6.3,18.0,976.0,396.31,286.64
2016,6,20,11,15,920.5,116.5,6.4,18.0,990.0,450.66,335.96
2016,6,20,11,30,923.0,117.0,6.5,18.0,1004.0,504.5,384.05
2016,6,20,11,45,926.0,116.0,6.6,18.0,1011.5,556.97,430.08
2016,6,20,12,0,929.0,115.0,6.7,18.0,1019.0,608.62,474.43
2016,6,20,12,15,929.0,115.0,6.8,18.0,1018.0,658.11,516.15
2016,6,20,12,30,929.0,115.0,6.9,18.0,1017.0,706.12,555.88
2016,6,20,12,45,929.5,113.5,7.05,18.0,1009.5,751.57,593.15
2016,6,20,13,0,930.0,112.0,7.2,18.0,1002.0,794.92,628.29
2016,6,20,13,15,927.5,111.5,7.3,18.0,987.0,834.37,658.17
2016,6,20,13,30,925.0,111.0,7.4,18.0,972.0,871.06,685.98
2016,6,20,13,45,919.0,111.0,7.55,18.0,949.0,902.27,709.98
2016,6,20,14,0,913.0,111.0,7.7,18.0,926.0,930.23,731.73
2016,6,20,14,15,907.0,110.0,7.75,18.0,897.0,953.91,750.07
2016,6,20,14,30,901.0,109.0,7.8,18.0,868.0,974.14,766.04
2016,6,20,14,45,891.5,108.0,7.9,18.0,832.5,987.5,777.39
2016,6,20,15,0,882.0,107.0,8.0,18.0,797.0,997.24,786.29
2016,6,20,15,15,722.0,161.5,8.0,17.5,707.5,935.54,743.82
2016,6,20,15,30,562.0,216.0,8.0,17.0,618.0,834.49,670.35
2016,6,20,15,45,390.5,248.0,8.05,17.0,518.5,703.7,568.31
2016,6,20,16,0,219.0,280.0,8.1,17.0,419.0,522.5,424.54
2016,6,20,16,15,272.5,247.5,8.05,17.0,407.0,571.17,466.29
2016,6,20,16,30,326.0,215.0,8.0,17.0,395.0,592.01,486.22
2016,6,20,16,45,179.5,194.5,7.95,17.0,292.0,397.87,328.85
2016,6,20,17,0,33.0,174.0,7.9,17.0,189.0,207.74,169.1
2016,6,20,17,15,51.5,158.5,7.8,16.5,179.5,213.21,175.53
2016,6,20,17,30,70.0,143.0,7.7,16.0,170.0,218.05,181.2
2016,6,20,17,45,322.0,104.0,7.65,16.0,196.0,473.43,400.63
2016,6,20,18,0,574.0,65.0,7.6,16.0,222.0,657.56,550.51
2016,6,20,18,15,505.5,57.5,7.4,15.5,175.0,571.74,479.3
2016,6,20,18,30,437.0,50.0,7.2,15.0,128.0,488.05,407.59
2016,6,20,18,45,334.0,39.5,7.05,15.0,88.0,375.45,308.08
2016,6,20,19,0,231.0,29.0,6.9,15.0,48.0,269.72,193.86
2016,6,20,19,15,115.5,14.5,6.75,15.0,24.0,97.66,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,153.0,17.0,4.25,15.0,33.0,13.71,0.0
2016,6,21,5,30,306.0,34.0,4.3,15.0,66.0,27.92,17.57
2016,6,21,5,45,401.0,43.0,4.4,15.0,109.0,35.17,25.03
2016,6,21,6,0,496.0,52.0,4.5,15.0,152.0,42.49,31.97
2016,6,21,6,15,556.5,58.5,4.5,15.0,200.0,47.59,36.77
2016,6,21,6,30,617.0,65.0,4.5,15.0,248.0,52.71,41.44
2016,6,21,6,45,661.5,69.0,4.55,15.5,299.5,55.83,44.1
2016,6,21,7,0,706.0,73.0,4.6,16.0,351.0,63.81,50.95
2016,6,21,7,15,735.0,77.0,4.6,16.0,401.5,66.87,53.48
2016,6,21,7,30,764.0,81.0,4.6,16.0,452.0,69.87,55.92
2016,6,21,7,45,788.0,83.0,4.6,16.5,501.5,71.32,56.87
2016,6,21,8,0,812.0,85.0,4.6,17.0,551.0,72.76,57.8
2016,6,21,8,15,828.0,87.5,4.55,17.0,597.5,82.89,66.36
2016,6,21,8,30,844.0,90.0,4.5,17.0,644.0,84.9,67.87
2016,6,21,8,45,858.0,91.5,4.45,17.0,687.5,86.12,68.72
2016,6,21,9,0,872.0,93.0,4.4,17.0,731.0,87.21,69.47
2016,6,21,9,15,881.5,94.5,4.4,17.0,769.0,88.01,70.0
2016,6,21,9,30,891.0,96.0,4.4,17.0,807.0,88.68,70.42
2016,6,21,9,45,889.5,102.0,4.4,17.5,837.5,115.4,71.51
2016,6,21,10,0,888.0,108.0,4.4,18.0,868.0,170.98,98.05
2016,6,21,10,15,893.5,109.5,4.4,18.0,895.0,225.43,136.71
2016,6,21,10,30,899.0,111.0,4.4,18.0,922.0,280.47,182.47
2016,6,21,10,45,902.5,112.0,4.45,18.0,942.5,335.05,230.86
2016,6,21,11,0,906.0,113.0,4.5,18.0,963.0,389.6,280.0
