Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,15,908.5,113.5,4.55,18.0,976.5,443.24,328.1
2016,6,21,11,30,911.0,114.0,4.6,18.0,990.0,496.39,374.92
2016,6,21,11,45,912.0,114.5,4.7,18.5,996.5,548.13,418.9
2016,6,21,12,0,913.0,115.0,4.8,19.0,1003.0,598.92,460.91
2016,6,21,12,15,913.0,115.0,4.95,19.0,1002.5,647.64,501.37
2016,6,21,12,30,913.0,115.0,5.1,19.0,1002.0,694.9,539.92
2016,6,21,12,45,912.5,114.0,5.35,19.0,994.0,739.34,576.13
2016,6,21,13,0,912.0,113.0,5.6,19.0,986.0,781.65,610.32
2016,6,21,13,15,909.5,112.5,5.9,18.5,971.0,820.44,641.44
2016,6,21,13,30,907.0,112.0,6.2,18.0,956.0,856.53,670.63
2016,6,21,13,45,901.5,112.0,6.55,18.0,934.0,887.62,695.28
2016,6,21,14,0,896.0,112.0,6.9,18.0,912.0,915.55,717.77
2016,6,21,14,15,890.0,110.5,7.05,18.0,883.5,938.34,735.8
2016,6,21,14,30,884.0,109.0,7.2,18.0,855.0,957.7,751.52
2016,6,21,14,45,874.5,108.0,7.4,18.0,820.5,970.74,763.04
2016,6,21,15,0,865.0,107.0,7.6,18.0,786.0,980.22,772.17
2016,6,21,15,15,854.5,105.5,7.65,17.5,746.5,984.62,778.64
2016,6,21,15,30,844.0,104.0,7.7,17.0,707.0,985.51,782.75
2016,6,21,15,45,829.0,101.5,7.75,17.0,662.5,990.81,788.79
2016,6,21,16,0,814.0,99.0,7.8,17.0,618.0,979.04,782.38
2016,6,21,16,15,795.5,96.0,7.8,17.0,571.0,959.7,770.27
2016,6,21,16,30,777.0,93.0,7.8,17.0,524.0,937.16,755.79
2016,6,21,16,45,752.5,89.5,7.85,17.0,474.0,904.91,734.08
2016,6,21,17,0,728.0,86.0,7.9,17.0,424.0,869.98,710.04
2016,6,21,17,15,695.0,81.5,7.8,16.5,373.5,829.64,682.19
2016,6,21,17,30,662.0,77.0,7.7,16.0,323.0,781.62,647.54
2016,6,21,17,45,615.5,71.5,7.65,16.0,273.0,718.18,598.42
2016,6,21,18,0,569.0,66.0,7.6,16.0,223.0,654.5,547.37
2016,6,21,18,15,501.5,58.5,7.45,15.5,176.0,569.66,477.75
2016,6,21,18,30,434.0,51.0,7.3,15.0,129.0,486.82,406.78
2016,6,21,18,45,333.5,40.0,7.2,15.0,89.0,375.74,308.55
2016,6,21,19,0,233.0,29.0,7.1,15.0,49.0,271.87,196.39
2016,6,21,19,15,116.5,14.5,6.9,15.0,24.5,98.47,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,147.0,17.5,6.3,14.0,33.0,14.12,0.0
2016,6,22,5,30,294.0,35.0,6.4,14.0,66.0,28.72,18.26
2016,6,22,5,45,389.5,44.5,6.5,14.0,109.0,36.33,26.12
2016,6,22,6,0,485.0,54.0,6.6,14.0,152.0,43.99,33.41
2016,6,22,6,15,242.5,68.5,6.6,14.0,117.5,49.85,38.93
2016,6,22,6,30,0.0,83.0,6.6,14.0,83.0,61.79,49.69
2016,6,22,6,45,0.0,100.5,6.65,14.5,100.5,74.28,60.67
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,86.69,71.37
2016,6,22,7,15,5.5,141.5,6.65,15.0,144.0,102.92,85.42
2016,6,22,7,30,11.0,165.0,6.6,15.0,170.0,118.97,99.14
2016,6,22,7,45,30.0,197.5,6.6,15.0,214.5,134.34,112.14
2016,6,22,8,0,49.0,230.0,6.6,15.0,259.0,153.4,128.2
2016,6,22,8,15,42.0,243.0,6.55,15.0,269.0,161.23,134.5
2016,6,22,8,30,35.0,256.0,6.5,15.0,279.0,168.8,140.56
2016,6,22,8,45,26.5,255.0,6.5,15.5,273.0,168.76,139.88
2016,6,22,9,0,18.0,254.0,6.5,16.0,267.0,180.34,149.06
2016,6,22,9,15,20.0,272.5,6.45,16.0,288.0,192.41,158.87
2016,6,22,9,30,22.0,291.0,6.4,16.0,309.0,204.31,168.51
2016,6,22,9,45,29.5,320.5,6.35,16.0,345.5,206.51,161.98
2016,6,22,10,0,37.0,350.0,6.3,16.0,382.0,229.39,179.06
2016,6,22,10,15,46.5,376.0,6.25,16.0,417.5,252.49,196.51
2016,6,22,10,30,56.0,402.0,6.2,16.0,453.0,277.53,215.76
2016,6,22,10,45,88.5,431.5,6.2,16.0,514.0,313.21,242.84
2016,6,22,11,0,121.0,461.0,6.2,16.0,575.0,342.31,265.24
2016,6,22,11,15,156.5,470.5,6.2,16.0,620.0,378.52,293.62
2016,6,22,11,30,192.0,480.0,6.2,16.0,665.0,419.13,325.74
2016,6,22,11,45,187.0,484.0,6.2,16.0,665.0,439.96,342.93
2016,6,22,12,0,182.0,488.0,6.2,16.0,665.0,460.43,359.64
2016,6,22,12,15,142.0,482.0,6.25,16.0,620.5,452.12,353.86
2016,6,22,12,30,102.0,476.0,6.3,16.0,576.0,436.4,341.97
2016,6,22,12,45,118.5,476.0,6.35,16.0,591.0,466.39,365.88
2016,6,22,13,0,135.0,476.0,6.4,16.0,606.0,494.53,388.3
2016,6,22,13,15,178.0,466.5,6.4,16.0,634.5,536.48,421.9
2016,6,22,13,30,221.0,457.0,6.4,16.0,663.0,580.58,457.11
2016,6,22,13,45,285.5,428.5,6.45,16.0,688.0,642.94,506.73
2016,6,22,14,0,350.0,400.0,6.5,16.0,713.0,694.18,547.99
2016,6,22,14,15,241.5,402.5,6.5,16.0,615.5,616.7,487.65
2016,6,22,14,30,133.0,405.0,6.5,16.0,518.0,511.95,405.69
2016,6,22,14,45,149.5,388.0,6.5,16.0,509.5,522.15,415.31
2016,6,22,15,0,166.0,371.0,6.5,16.0,501.0,531.78,424.31
2016,6,22,15,15,139.0,348.5,6.5,15.5,454.0,491.28,393.94
2016,6,22,15,30,112.0,326.0,6.5,15.0,407.0,448.69,361.6
2016,6,22,15,45,113.0,304.5,6.55,15.0,381.5,434.06,351.4
2016,6,22,16,0,114.0,283.0,6.6,15.0,356.0,418.33,340.23
2016,6,22,16,15,92.5,256.5,6.65,15.0,313.0,348.2,284.7
2016,6,22,16,30,71.0,230.0,6.7,15.0,270.0,301.6,247.27
2016,6,22,16,45,80.0,210.0,6.8,15.0,250.5,293.3,241.93
2016,6,22,17,0,89.0,190.0,6.9,15.0,231.0,284.27,235.87
2016,6,22,17,15,127.0,167.5,6.95,14.5,219.0,321.28,269.18
2016,6,22,17,30,165.0,145.0,7.0,14.0,207.0,333.33,281.95
2016,6,22,17,45,146.5,125.5,7.1,14.0,174.5,293.49,248.68
2016,6,22,18,0,128.0,106.0,7.2,14.0,142.0,253.57,214.64
2016,6,22,18,15,279.5,79.0,7.15,14.0,136.0,392.96,333.96
2016,6,22,18,30,431.0,52.0,7.1,14.0,130.0,485.55,407.51
2016,6,22,18,45,326.0,41.0,7.05,14.0,89.5,370.69,305.62
2016,6,22,19,0,221.0,30.0,7.0,14.0,49.0,263.31,191.45
2016,6,22,19,15,110.5,15.0,6.95,14.0,24.5,94.44,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,171.0,15.5,6.5,13.0,33.5,12.53,0.0
2016,6,23,5,30,342.0,31.0,6.5,13.0,67.0,25.58,15.68
2016,6,23,5,45,438.0,39.0,6.55,13.5,110.5,32.18,22.54
2016,6,23,6,0,534.0,47.0,6.6,14.0,154.0,38.9,28.89
2016,6,23,6,15,593.5,53.0,6.5,14.0,203.0,43.82,33.54
2016,6,23,6,30,653.0,59.0,6.4,14.0,252.0,52.81,41.68
2016,6,23,6,45,697.0,62.0,6.35,14.5,304.0,55.55,44.02
2016,6,23,7,0,741.0,65.0,6.3,15.0,356.0,58.37,46.34
2016,6,23,7,15,770.0,68.5,6.2,15.0,407.5,61.34,48.82
2016,6,23,7,30,799.0,72.0,6.1,15.0,459.0,64.26,51.22
2016,6,23,7,45,823.5,74.0,6.05,15.0,510.0,73.54,59.18
2016,6,23,8,0,848.0,76.0,6.0,15.0,561.0,75.9,61.03
2016,6,23,8,15,864.0,78.0,5.85,15.0,608.5,77.95,62.61
2016,6,23,8,30,880.0,80.0,5.7,15.0,656.0,79.86,64.07
2016,6,23,8,45,894.0,81.0,5.6,15.5,700.5,80.99,64.74
2016,6,23,9,0,908.0,82.0,5.5,16.0,745.0,82.01,65.32
2016,6,23,9,15,917.5,83.5,5.35,16.0,784.5,83.06,66.06
2016,6,23,9,30,927.0,85.0,5.2,16.0,824.0,83.97,66.7
2016,6,23,9,45,928.5,89.5,5.05,16.5,856.5,109.35,67.14
2016,6,23,10,0,930.0,94.0,4.9,17.0,889.0,166.61,93.69
2016,6,23,10,15,935.0,95.0,4.9,17.0,916.0,222.92,133.59
2016,6,23,10,30,940.0,96.0,4.9,17.0,943.0,279.74,181.06
2016,6,23,10,45,943.5,96.5,4.95,17.0,963.5,336.15,231.44
2016,6,23,11,0,947.0,97.0,5.0,17.0,984.0,392.49,282.63
2016,6,23,11,15,948.0,97.5,5.1,17.0,997.0,447.56,332.62
2016,6,23,11,30,949.0,98.0,5.2,17.0,1010.0,501.91,381.15
2016,6,23,11,45,950.0,97.0,5.3,17.0,1015.5,554.36,427.14
2016,6,23,12,0,951.0,96.0,5.4,17.0,1021.0,605.7,471.17
2016,6,23,12,15,950.0,96.0,5.6,17.0,1019.5,655.22,513.09
2016,6,23,12,30,949.0,96.0,5.8,17.0,1018.0,703.08,552.9
2016,6,23,12,45,945.0,97.0,6.0,17.0,1008.0,747.69,589.58
2016,6,23,13,0,941.0,98.0,6.2,17.0,998.0,789.91,623.65
2016,6,23,13,15,937.5,97.5,6.35,17.0,982.0,828.65,653.02
2016,6,23,13,30,934.0,97.0,6.5,17.0,966.0,864.53,680.34
2016,6,23,13,45,930.0,95.5,6.7,17.0,943.5,896.05,704.75
2016,6,23,14,0,926.0,94.0,6.9,17.0,921.0,924.34,726.92
2016,6,23,14,15,920.0,93.0,7.0,17.0,892.0,947.96,745.39
2016,6,23,14,30,914.0,92.0,7.1,17.0,863.0,968.1,761.49
2016,6,23,14,45,908.0,89.5,7.25,17.0,829.0,983.14,774.29
2016,6,23,15,0,902.0,87.0,7.4,17.0,795.0,994.55,784.66
2016,6,23,15,15,892.0,85.5,7.4,16.5,755.0,999.47,791.31
2016,6,23,15,30,882.0,84.0,7.4,16.0,715.0,1000.77,795.54
2016,6,23,15,45,871.5,81.0,7.45,16.0,671.5,996.21,794.36
2016,6,23,16,0,861.0,78.0,7.5,16.0,628.0,988.11,790.73
2016,6,23,16,15,844.0,75.5,7.5,16.0,580.0,970.57,779.99
2016,6,23,16,30,827.0,73.0,7.5,16.0,532.0,949.84,766.91
2016,6,23,16,45,804.5,70.5,7.5,16.0,482.0,920.58,747.35
2016,6,23,17,0,782.0,68.0,7.5,16.0,432.0,900.62,734.66
2016,6,23,17,15,752.0,64.5,7.4,15.5,380.5,857.3,704.71
2016,6,23,17,30,722.0,61.0,7.3,15.0,329.0,812.08,672.5
2016,6,23,17,45,676.0,57.5,7.2,15.0,278.5,750.14,624.7
2016,6,23,18,0,630.0,54.0,7.1,15.0,228.0,687.66,574.77
2016,6,23,18,15,567.0,48.0,6.9,15.0,180.5,613.69,513.14
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,535.7,445.51
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,420.84,344.46
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,313.78,228.35
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,118.37,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,185.0,14.5,5.7,14.0,33.5,11.74,0.0
2016,6,24,5,30,370.0,29.0,5.9,14.0,67.0,24.05,14.29
2016,6,24,5,45,457.0,37.0,6.15,14.5,110.5,30.71,21.14
2016,6,24,6,0,544.0,45.0,6.4,15.0,154.0,37.43,27.47
2016,6,24,6,15,272.0,64.0,6.5,15.0,118.5,47.12,36.34
2016,6,24,6,30,0.0,83.0,6.6,15.0,83.0,61.75,49.45
2016,6,24,6,45,0.0,99.5,6.7,15.0,99.5,73.59,59.94
2016,6,24,7,0,0.0,116.0,6.8,15.0,116.0,85.35,70.21
2016,6,24,7,15,84.5,158.0,6.75,15.0,199.0,110.77,92.31
2016,6,24,7,30,169.0,200.0,6.7,15.0,282.0,132.81,111.21
2016,6,24,7,45,226.5,216.5,6.7,15.0,338.5,143.64,120.21
2016,6,24,8,0,284.0,233.0,6.7,15.0,395.0,147.47,123.11
2016,6,24,8,15,233.5,263.0,6.65,15.0,404.0,168.65,140.89
2016,6,24,8,30,183.0,293.0,6.6,15.0,413.0,182.04,151.88
2016,6,24,8,45,250.5,303.0,6.6,15.5,479.0,177.89,147.64
2016,6,24,9,0,318.0,313.0,6.6,16.0,545.0,182.9,151.24
2016,6,24,9,15,617.0,205.5,6.6,16.0,686.5,121.3,98.71
2016,6,24,9,30,916.0,98.0,6.6,16.0,828.0,90.62,72.39
2016,6,24,9,45,697.5,208.0,6.6,16.0,778.0,137.9,95.03
2016,6,24,10,0,479.0,318.0,6.6,16.0,728.0,219.69,154.35
2016,6,24,10,15,710.0,211.5,6.6,16.0,840.5,232.62,151.87
2016,6,24,10,30,941.0,105.0,6.6,16.0,953.0,284.2,185.75
2016,6,24,10,45,944.0,106.5,6.6,16.0,974.5,341.26,237.12
2016,6,24,11,0,947.0,108.0,6.6,16.0,996.0,398.23,289.35
2016,6,24,11,15,949.5,108.5,6.6,16.0,1010.0,454.12,340.45
2016,6,24,11,30,952.0,109.0,6.6,16.0,1024.0,509.46,390.23
2016,6,24,11,45,951.5,110.5,6.65,16.5,1030.5,563.23,436.92
2016,6,24,12,0,951.0,112.0,6.7,17.0,1037.0,615.87,481.41
2016,6,24,12,15,950.5,112.0,6.8,17.0,1036.0,666.18,524.0
2016,6,24,12,30,950.0,112.0,6.9,17.0,1035.0,714.91,564.5
2016,6,24,12,45,947.0,112.5,7.05,17.0,1026.5,760.42,601.95
2016,6,24,13,0,944.0,113.0,7.2,17.0,1018.0,803.63,637.08
2016,6,24,13,15,941.0,112.5,7.3,17.0,1002.0,843.45,667.41
2016,6,24,13,30,938.0,112.0,7.4,17.0,986.0,880.45,695.52
2016,6,24,13,45,934.5,110.5,7.5,17.0,963.5,913.14,720.49
2016,6,24,14,0,931.0,109.0,7.6,17.0,941.0,942.61,743.18
2016,6,24,14,15,925.0,107.5,7.65,17.0,911.5,966.45,761.67
2016,6,24,14,30,919.0,106.0,7.7,17.0,882.0,986.76,777.73
2016,6,24,14,45,911.0,104.5,7.75,17.0,846.5,1001.56,789.93
2016,6,24,15,0,903.0,103.0,7.8,17.0,811.0,1012.71,799.67
2016,6,24,15,15,892.0,101.0,7.75,17.0,770.5,1016.66,803.9
2016,6,24,15,30,881.0,99.0,7.7,17.0,730.0,1016.92,805.63
2016,6,24,15,45,866.0,97.0,7.65,17.0,684.5,1009.5,801.91
2016,6,24,16,0,851.0,95.0,7.6,17.0,639.0,998.55,795.79
2016,6,24,16,15,832.5,92.5,7.55,16.5,590.0,993.22,795.48
2016,6,24,16,30,814.0,90.0,7.5,16.0,541.0,971.29,782.86
2016,6,24,16,45,787.5,87.0,7.45,16.0,489.5,937.5,759.81
2016,6,24,17,0,761.0,84.0,7.4,16.0,438.0,900.94,734.43
2016,6,24,17,15,727.5,80.0,7.3,15.5,386.0,853.74,701.58
2016,6,24,17,30,694.0,76.0,7.2,15.0,334.0,811.75,671.9
2016,6,24,17,45,644.0,71.0,7.15,15.0,282.0,745.06,620.55
2016,6,24,18,0,594.0,66.0,7.1,15.0,230.0,678.18,567.25
2016,6,24,18,15,525.0,58.5,6.9,15.0,182.0,591.3,495.21
2016,6,24,18,30,456.0,51.0,6.7,15.0,134.0,506.44,422.03
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.5,388.81,318.89
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,278.71,203.03
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,101.67,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,131.5,18.0,3.6,14.0,31.5,13.75,0.0
2016,6,25,5,30,263.0,36.0,3.6,14.0,63.0,27.43,17.04
2016,6,25,5,45,366.0,45.5,3.6,14.5,105.5,37.06,26.68
2016,6,25,6,0,469.0,55.0,3.6,15.0,148.0,44.7,33.89
2016,6,25,6,15,533.0,62.0,3.6,15.0,196.5,50.07,38.97
2016,6,25,6,30,597.0,69.0,3.6,15.0,245.0,55.47,43.89
2016,6,25,6,45,644.5,74.0,3.6,15.0,296.5,59.2,47.18
2016,6,25,7,0,692.0,79.0,3.6,15.0,348.0,62.94,50.39
2016,6,25,7,15,724.0,83.0,3.65,15.0,400.0,71.13,57.46
2016,6,25,7,30,756.0,87.0,3.7,15.0,452.0,74.02,59.8
2016,6,25,7,45,782.0,89.5,3.75,15.5,502.5,75.69,60.92
2016,6,25,8,0,808.0,92.0,3.8,16.0,553.0,77.34,62.02
2016,6,25,8,15,826.0,95.0,3.75,16.0,601.0,79.07,63.31
2016,6,25,8,30,844.0,98.0,3.7,16.0,649.0,80.69,64.51
2016,6,25,8,45,860.0,99.0,3.7,16.5,694.0,90.49,72.61
2016,6,25,9,0,876.0,100.0,3.7,17.0,739.0,91.27,72.93
2016,6,25,9,15,886.5,102.0,3.7,17.0,778.5,92.28,73.62
2016,6,25,9,30,897.0,104.0,3.7,17.0,818.0,93.13,74.19
2016,6,25,9,45,898.5,109.0,3.7,17.0,850.0,115.95,73.88
2016,6,25,10,0,900.0,114.0,3.7,17.0,882.0,171.95,99.35
2016,6,25,10,15,906.5,115.0,3.7,17.0,910.0,227.1,137.82
2016,6,25,10,30,913.0,116.0,3.7,17.0,938.0,282.95,183.89
2016,6,25,10,45,918.5,116.5,3.75,17.5,960.0,338.75,232.64
2016,6,25,11,0,924.0,117.0,3.8,18.0,982.0,394.73,282.2
2016,6,25,11,15,927.0,117.5,3.9,18.0,996.5,449.72,331.21
2016,6,25,11,30,930.0,118.0,4.0,18.0,1011.0,504.26,378.97
2016,6,25,11,45,932.0,117.5,4.1,18.0,1018.0,557.05,424.3
2016,6,25,12,0,934.0,117.0,4.2,18.0,1025.0,608.94,467.8
2016,6,25,12,15,934.0,117.0,4.35,18.0,1024.5,658.88,509.05
2016,6,25,12,30,934.0,117.0,4.5,18.0,1024.0,707.34,548.41
2016,6,25,12,45,934.0,116.0,4.7,18.0,1016.0,753.29,585.49
2016,6,25,13,0,934.0,115.0,4.9,18.0,1008.0,797.13,620.52
2016,6,25,13,15,930.5,114.0,5.1,18.0,992.5,835.86,649.9
2016,6,25,13,30,927.0,113.0,5.3,18.0,977.0,871.72,677.04
2016,6,25,13,45,922.5,112.0,5.55,18.0,954.0,903.7,701.79
2016,6,25,14,0,918.0,111.0,5.8,18.0,931.0,932.46,724.38
2016,6,25,14,15,911.0,110.0,5.95,18.0,902.0,955.61,742.55
2016,6,25,14,30,904.0,109.0,6.1,18.0,873.0,975.26,758.4
2016,6,25,14,45,895.0,107.5,6.25,18.0,837.5,988.91,770.16
2016,6,25,15,0,886.0,106.0,6.4,18.0,802.0,998.92,779.52
2016,6,25,15,15,874.5,104.0,6.45,17.5,761.0,1002.27,785.25
2016,6,25,15,30,863.0,102.0,6.5,17.0,720.0,1001.96,788.58
2016,6,25,15,45,848.0,100.0,6.6,17.0,675.0,994.54,785.69
2016,6,25,16,0,833.0,98.0,6.7,17.0,630.0,997.11,790.25
2016,6,25,16,15,814.0,95.0,6.7,17.0,581.5,977.43,778.09
2016,6,25,16,30,795.0,92.0,6.7,17.0,533.0,954.49,763.62
2016,6,25,16,45,769.5,88.5,6.7,17.0,482.5,921.25,741.42
2016,6,25,17,0,744.0,85.0,6.7,17.0,432.0,885.3,716.91
2016,6,25,17,15,710.5,80.5,6.65,16.5,380.5,844.14,689.1
2016,6,25,17,30,677.0,76.0,6.6,16.0,329.0,795.47,654.66
2016,6,25,17,45,629.0,71.0,6.55,16.0,278.0,731.06,605.47
2016,6,25,18,0,581.0,66.0,6.5,16.0,227.0,666.42,554.32
2016,6,25,18,15,513.0,58.5,6.35,15.5,179.0,580.8,484.81
2016,6,25,18,30,445.0,51.0,6.2,15.0,131.0,497.18,413.87
2016,6,25,18,45,339.0,40.5,6.1,15.0,90.5,381.56,312.72
2016,6,25,19,0,233.0,30.0,6.0,15.0,50.0,272.86,198.9
2016,6,25,19,15,116.5,15.0,5.85,15.0,25.0,99.11,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,25.0,17.0,4.55,14.0,19.5,13.12,0.0
2016,6,26,5,30,50.0,34.0,4.6,14.0,39.0,25.43,15.31
2016,6,26,5,45,76.5,53.0,4.7,14.5,65.5,38.83,28.19
2016,6,26,6,0,103.0,72.0,4.8,15.0,92.0,52.05,40.34
2016,6,26,6,15,118.5,92.5,4.8,15.0,122.5,65.87,52.94
2016,6,26,6,30,134.0,113.0,4.8,15.0,153.0,79.42,65.09
2016,6,26,6,45,148.5,133.5,4.85,15.0,185.0,92.68,76.78
2016,6,26,7,0,163.0,154.0,4.9,15.0,217.0,105.65,88.02
2016,6,26,7,15,109.0,172.5,4.9,15.0,217.5,115.98,96.79
2016,6,26,7,30,55.0,191.0,4.9,15.0,218.0,129.81,108.49
2016,6,26,7,45,51.0,209.5,4.95,15.5,236.5,141.14,117.69
2016,6,26,8,0,47.0,228.0,5.0,16.0,255.0,152.2,126.54
2016,6,26,8,15,61.0,255.0,4.95,16.0,293.0,167.77,139.39
2016,6,26,8,30,75.0,282.0,4.9,16.0,331.0,182.91,151.77
2016,6,26,8,45,100.0,309.0,4.85,16.0,379.0,197.92,163.96
2016,6,26,9,0,125.0,336.0,4.8,16.0,427.0,200.07,165.32
2016,6,26,9,15,114.0,353.0,4.7,16.0,440.0,206.87,170.6
2016,6,26,9,30,103.0,370.0,4.6,16.0,453.0,229.05,188.63
2016,6,26,9,45,155.0,390.0,4.55,16.5,520.0,229.33,177.25
2016,6,26,10,0,207.0,410.0,4.5,17.0,587.0,261.44,196.52
2016,6,26,10,15,183.0,426.0,4.5,17.0,586.5,285.45,214.82
2016,6,26,10,30,159.0,442.0,4.5,17.0,586.0,307.33,233.0
2016,6,26,10,45,171.5,453.5,4.55,17.0,612.0,335.2,254.98
2016,6,26,11,0,184.0,465.0,4.6,17.0,638.0,364.99,278.76
2016,6,26,11,15,193.0,471.5,4.65,17.0,655.5,392.43,300.96
2016,6,26,11,30,202.0,478.0,4.7,17.0,673.0,421.16,324.11
2016,6,26,11,45,212.0,480.5,4.8,17.5,686.0,449.11,346.01
2016,6,26,12,0,222.0,483.0,4.9,18.0,699.0,478.14,368.53
2016,6,26,12,15,252.0,475.5,5.0,18.0,720.5,511.71,395.23
2016,6,26,12,30,282.0,468.0,5.1,18.0,742.0,551.67,426.69
2016,6,26,12,45,325.5,445.5,5.25,18.0,759.5,591.31,458.31
2016,6,26,13,0,369.0,423.0,5.4,18.0,777.0,632.36,491.04
2016,6,26,13,15,394.0,403.5,5.6,18.0,776.0,662.4,515.49
2016,6,26,13,30,419.0,384.0,5.8,18.0,775.0,703.09,547.66
2016,6,26,13,45,420.0,373.0,6.05,18.0,756.5,721.05,562.8
2016,6,26,14,0,421.0,362.0,6.3,18.0,738.0,736.69,576.33
2016,6,26,14,15,461.5,334.0,6.45,18.0,734.5,770.94,604.47
2016,6,26,14,30,502.0,306.0,6.6,18.0,731.0,803.76,631.63
2016,6,26,14,45,536.5,277.5,6.8,18.0,714.5,828.47,653.06
2016,6,26,15,0,571.0,249.0,7.0,18.0,698.0,850.69,672.88
2016,6,26,15,15,454.5,274.5,7.05,17.5,620.0,775.42,616.73
2016,6,26,15,30,338.0,300.0,7.1,17.0,542.0,673.01,539.33
2016,6,26,15,45,361.5,273.0,7.2,17.0,517.0,676.51,545.16
2016,6,26,16,0,385.0,246.0,7.3,17.0,492.0,677.65,548.99
2016,6,26,16,15,375.5,227.0,7.25,17.0,451.5,651.94,530.83
2016,6,26,16,30,366.0,208.0,7.2,17.0,411.0,624.14,511.0
2016,6,26,16,45,536.5,148.5,7.15,17.0,414.5,753.56,616.87
2016,6,26,17,0,707.0,89.0,7.1,17.0,418.0,859.77,699.89
2016,6,26,17,15,673.5,84.0,7.0,16.5,368.0,812.67,666.39
2016,6,26,17,30,640.0,79.0,6.9,16.0,318.0,763.97,631.34
2016,6,26,17,45,592.0,73.5,6.8,16.0,268.5,699.64,581.61
2016,6,26,18,0,544.0,68.0,6.7,16.0,219.0,635.13,530.06
2016,6,26,18,15,478.0,60.0,6.55,15.5,173.0,551.61,461.82
2016,6,26,18,30,412.0,52.0,6.4,15.0,127.0,470.04,392.28
2016,6,26,18,45,315.0,40.5,6.3,15.0,87.5,361.87,297.07
2016,6,26,19,0,218.0,29.0,6.2,15.0,48.0,258.9,188.88
2016,6,26,19,15,109.0,14.5,6.05,15.0,24.0,93.15,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,162.5,15.0,4.65,14.0,31.5,12.12,0.0
2016,6,27,5,30,325.0,30.0,4.6,14.0,63.0,24.72,14.66
2016,6,27,5,45,416.5,38.5,4.55,14.0,105.0,31.68,22.01
2016,6,27,6,0,508.0,47.0,4.5,14.0,147.0,38.71,28.71
2016,6,27,6,15,256.5,72.5,4.5,14.0,123.5,52.73,41.48
2016,6,27,6,30,5.0,98.0,4.5,14.0,100.0,71.42,58.26
2016,6,27,6,45,10.0,116.5,4.5,14.5,120.5,84.52,69.72
2016,6,27,7,0,15.0,135.0,4.5,15.0,141.0,97.56,80.91
2016,6,27,7,15,18.5,154.0,4.45,15.0,162.5,110.81,92.26
2016,6,27,7,30,22.0,173.0,4.4,15.0,184.0,123.97,103.39
2016,6,27,7,45,22.0,189.5,4.4,15.5,201.5,135.44,112.73
2016,6,27,8,0,22.0,206.0,4.4,16.0,219.0,146.82,121.87
2016,6,27,8,15,42.0,240.5,4.35,16.0,267.5,159.82,132.54
2016,6,27,8,30,62.0,275.0,4.3,16.0,316.0,179.07,148.41
2016,6,27,8,45,71.0,299.5,4.25,16.5,349.5,192.5,158.95
2016,6,27,9,0,80.0,324.0,4.2,17.0,383.0,205.51,169.05
2016,6,27,9,15,67.5,333.5,4.2,17.0,385.0,210.44,172.74
2016,6,27,9,30,55.0,343.0,4.2,17.0,387.0,215.07,176.21
2016,6,27,9,45,79.5,374.0,4.2,17.0,440.5,234.47,182.17
2016,6,27,10,0,104.0,405.0,4.2,17.0,494.0,263.45,201.88
2016,6,27,10,15,117.0,422.0,4.2,17.0,525.5,272.03,207.03
2016,6,27,10,30,130.0,439.0,4.2,17.0,557.0,298.94,227.47
2016,6,27,10,45,148.0,452.0,4.25,17.5,589.0,327.42,249.02
2016,6,27,11,0,166.0,465.0,4.3,18.0,621.0,358.52,272.89
2016,6,27,11,15,183.5,471.5,4.35,18.0,646.0,388.34,296.48
2016,6,27,11,30,201.0,478.0,4.4,18.0,671.0,420.38,321.85
2016,6,27,11,45,212.0,480.0,4.5,18.0,685.5,448.46,344.35
2016,6,27,12,0,223.0,482.0,4.6,18.0,700.0,477.7,367.64
2016,6,27,12,15,291.0,459.0,4.75,18.0,742.5,523.44,403.88
2016,6,27,12,30,359.0,436.0,4.9,18.0,785.0,578.14,446.95
2016,6,27,12,45,405.5,414.0,5.1,18.0,805.0,625.99,484.81
2016,6,27,13,0,452.0,392.0,5.3,18.0,825.0,675.41,523.85
2016,6,27,13,15,469.0,380.0,5.5,18.0,823.0,710.61,551.84
2016,6,27,13,30,486.0,368.0,5.7,18.0,821.0,744.7,579.03
2016,6,27,13,45,690.0,241.5,5.95,18.0,867.5,840.63,656.63
2016,6,27,14,0,894.0,115.0,6.2,18.0,914.0,913.96,713.54
2016,6,27,14,15,887.5,114.0,6.35,18.0,885.5,937.12,731.54
2016,6,27,14,30,881.0,113.0,6.5,18.0,857.0,956.87,747.49
2016,6,27,14,45,873.5,110.5,6.7,18.0,823.0,970.68,759.59
2016,6,27,15,0,866.0,108.0,6.9,18.0,789.0,980.91,769.32
2016,6,27,15,15,855.0,106.0,7.0,18.0,749.0,984.62,774.01
2016,6,27,15,30,844.0,104.0,7.1,18.0,709.0,984.76,776.31
2016,6,27,15,45,830.5,101.0,7.25,18.0,665.0,991.26,783.69
2016,6,27,16,0,817.0,98.0,7.4,18.0,621.0,980.7,778.71
2016,6,27,16,15,798.5,95.0,7.4,17.5,573.5,961.62,768.38
2016,6,27,16,30,780.0,92.0,7.4,17.0,526.0,939.32,755.65
2016,6,27,16,45,756.5,88.0,7.45,17.0,476.0,907.68,734.53
2016,6,27,17,0,733.0,84.0,7.5,17.0,426.0,873.32,711.08
2016,6,27,17,15,700.0,79.5,7.45,16.5,375.5,832.69,683.31
2016,6,27,17,30,667.0,75.0,7.4,16.0,325.0,784.75,649.03
2016,6,27,17,45,622.5,69.5,7.35,16.0,275.0,723.22,601.63
2016,6,27,18,0,578.0,64.0,7.3,16.0,225.0,661.38,552.28
2016,6,27,18,15,512.0,56.5,7.1,15.5,177.5,577.74,483.81
2016,6,27,18,30,446.0,49.0,6.9,15.0,130.0,496.13,414.06
2016,6,27,18,45,347.0,39.0,6.75,15.0,90.0,387.0,317.74
2016,6,27,19,0,248.0,29.0,6.6,15.0,50.0,284.87,208.44
2016,6,27,19,15,124.0,14.5,6.4,15.0,25.0,104.46,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,121.5,16.5,5.0,14.0,28.5,12.62,0.0
2016,6,28,5,30,243.0,33.0,5.0,14.0,57.0,25.18,14.94
2016,6,28,5,45,337.5,44.0,5.0,14.0,98.0,35.7,25.49
2016,6,28,6,0,432.0,55.0,5.0,14.0,139.0,44.45,33.77
2016,6,28,6,15,221.0,77.5,5.0,14.0,121.0,56.66,44.96
2016,6,28,6,30,10.0,100.0,5.0,14.0,103.0,72.71,59.39
2016,6,28,6,45,16.5,119.5,5.05,14.5,125.5,86.44,71.43
2016,6,28,7,0,23.0,139.0,5.1,15.0,148.0,100.11,83.18
2016,6,28,7,15,35.5,163.0,5.05,15.0,179.0,112.52,93.79
2016,6,28,7,30,48.0,187.0,5.0,15.0,210.0,127.45,106.47
2016,6,28,7,45,81.0,216.0,4.95,15.5,260.0,145.14,121.15
2016,6,28,8,0,114.0,245.0,4.9,16.0,310.0,156.09,129.87
2016,6,28,8,15,114.5,267.5,4.8,16.0,337.5,167.65,139.27
2016,6,28,8,30,115.0,290.0,4.7,16.0,365.0,178.73,148.21
2016,6,28,8,45,117.5,312.0,4.6,16.0,393.5,189.13,156.53
2016,6,28,9,0,120.0,334.0,4.5,16.0,422.0,199.05,164.41
2016,6,28,9,15,114.5,352.5,4.45,16.0,440.0,206.69,170.38
2016,6,28,9,30,109.0,371.0,4.4,16.0,458.0,229.66,189.07
2016,6,28,9,45,112.5,389.0,4.35,16.5,482.5,225.96,175.35
2016,6,28,10,0,116.0,407.0,4.3,17.0,507.0,249.23,190.36
2016,6,28,10,15,115.5,421.5,4.35,17.0,523.5,271.25,206.62
2016,6,28,10,30,115.0,436.0,4.4,17.0,540.0,293.77,224.21
2016,6,28,10,45,114.0,447.0,4.5,17.0,552.0,314.88,241.18
2016,6,28,11,0,113.0,458.0,4.6,17.0,564.0,336.37,258.58
2016,6,28,11,15,125.0,468.0,4.7,17.0,587.5,362.87,279.58
2016,6,28,11,30,137.0,478.0,4.8,17.0,611.0,391.26,302.09
2016,6,28,11,45,154.5,483.0,4.95,17.0,633.0,421.12,325.8
2016,6,28,12,0,172.0,488.0,5.1,17.0,655.0,453.08,351.16
2016,6,28,12,15,205.0,483.5,5.25,17.0,682.5,489.73,380.25
2016,6,28,12,30,238.0,479.0,5.4,17.0,710.0,528.97,411.37
2016,6,28,12,45,214.5,478.0,5.55,17.0,685.5,533.67,415.67
2016,6,28,13,0,191.0,477.0,5.7,17.0,661.0,535.56,417.74
2016,6,28,13,15,191.0,469.0,5.8,17.0,650.5,547.35,427.6
2016,6,28,13,30,191.0,461.0,5.9,17.0,640.0,557.97,436.54
2016,6,28,13,45,213.0,446.0,6.05,17.0,640.5,580.05,454.9
2016,6,28,14,0,235.0,431.0,6.2,17.0,641.0,602.02,473.24
2016,6,28,14,15,227.5,417.0,6.25,17.0,615.5,597.61,470.77
2016,6,28,14,30,220.0,403.0,6.3,17.0,590.0,591.33,466.98
2016,6,28,14,45,213.0,386.0,6.4,17.0,560.5,580.76,460.11
2016,6,28,15,0,206.0,369.0,6.5,17.0,531.0,568.44,451.91
2016,6,28,15,15,207.0,348.0,6.5,17.0,504.0,558.23,445.46
2016,6,28,15,30,208.0,327.0,6.5,17.0,477.0,546.49,437.87
2016,6,28,15,45,179.0,306.5,6.55,17.0,430.0,503.26,404.91
2016,6,28,16,0,150.0,286.0,6.6,17.0,383.0,458.39,370.33
2016,6,28,16,15,144.0,263.0,6.6,16.5,350.0,432.79,352.05
2016,6,28,16,30,138.0,240.0,6.6,16.0,317.0,405.98,332.53
2016,6,28,16,45,119.5,216.0,6.65,16.0,278.5,364.1,299.53
2016,6,28,17,0,101.0,192.0,6.7,16.0,240.0,298.72,247.09
2016,6,28,17,15,94.5,170.5,6.7,15.5,211.0,271.46,225.84
2016,6,28,17,30,88.0,149.0,6.7,15.0,182.0,243.62,203.62
2016,6,28,17,45,322.0,108.0,6.75,15.0,202.0,479.52,406.02
2016,6,28,18,0,556.0,67.0,6.8,15.0,222.0,645.34,541.18
2016,6,28,18,15,489.5,59.5,6.75,14.5,175.0,561.71,472.08
2016,6,28,18,30,423.0,52.0,6.7,14.0,128.0,479.95,402.22
2016,6,28,18,45,323.5,41.0,6.65,14.0,88.5,369.75,304.87
2016,6,28,19,0,224.0,30.0,6.6,14.0,49.0,266.08,195.13
2016,6,28,19,15,112.0,15.0,6.45,14.0,24.5,95.9,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,155.0,15.5,5.0,13.0,30.5,12.54,0.0
2016,6,29,5,30,310.0,31.0,5.0,13.0,61.0,25.54,15.21
2016,6,29,5,45,412.5,39.0,5.0,13.5,104.0,32.09,22.37
2016,6,29,6,0,515.0,47.0,5.0,14.0,147.0,38.79,28.75
2016,6,29,6,15,257.5,55.0,5.0,14.0,105.0,40.86,30.9
2016,6,29,6,30,0.0,63.0,5.0,14.0,63.0,48.06,37.44
2016,6,29,6,45,0.0,76.5,5.05,14.0,76.5,58.02,46.33
2016,6,29,7,0,0.0,90.0,5.1,14.0,90.0,67.92,55.03
2016,6,29,7,15,0.0,100.0,5.1,14.0,100.0,75.36,61.46
2016,6,29,7,30,0.0,110.0,5.1,14.0,110.0,82.77,67.76
2016,6,29,7,45,0.0,133.5,5.1,14.5,133.5,99.24,81.8
2016,6,29,8,0,0.0,157.0,5.1,15.0,157.0,115.44,95.4
2016,6,29,8,15,3.5,176.5,5.1,15.0,179.0,128.92,106.7
2016,6,29,8,30,7.0,196.0,5.1,15.0,201.0,142.25,117.8
2016,6,29,8,45,6.0,196.0,5.2,15.0,200.5,142.91,118.03
2016,6,29,9,0,5.0,196.0,5.3,15.0,200.0,143.41,118.17
2016,6,29,9,15,7.5,213.0,5.3,15.0,219.0,154.95,127.7
2016,6,29,9,30,10.0,230.0,5.3,15.0,238.0,166.35,137.07
2016,6,29,9,45,12.0,251.0,5.35,15.5,261.5,180.76,141.96
2016,6,29,10,0,14.0,272.0,5.4,16.0,285.0,196.87,153.99
2016,6,29,10,15,15.0,282.5,5.4,16.0,296.5,206.55,161.34
2016,6,29,10,30,16.0,293.0,5.4,16.0,308.0,216.46,169.01
2016,6,29,10,45,21.0,325.5,5.45,16.0,345.5,242.42,189.32
2016,6,29,11,0,26.0,358.0,5.5,16.0,383.0,258.03,201.45
2016,6,29,11,15,29.0,373.5,5.5,16.0,401.5,275.5,215.19
2016,6,29,11,30,32.0,389.0,5.5,16.0,420.0,293.97,229.73
2016,6,29,11,45,31.5,390.0,5.55,16.0,421.0,301.79,236.0
2016,6,29,12,0,31.0,391.0,5.6,16.0,422.0,309.62,242.29
2016,6,29,12,15,33.5,397.5,5.7,16.0,431.0,323.3,253.19
2016,6,29,12,30,36.0,404.0,5.8,16.0,440.0,337.49,264.51
2016,6,29,12,45,69.5,436.0,5.95,16.0,503.5,393.82,309.09
2016,6,29,13,0,103.0,468.0,6.1,16.0,567.0,454.66,356.94
2016,6,29,13,15,79.5,443.5,6.15,15.5,519.5,427.65,336.74
2016,6,29,13,30,56.0,419.0,6.2,15.0,472.0,397.22,313.75
2016,6,29,13,45,73.5,421.5,6.3,15.0,488.5,422.91,334.83
2016,6,29,14,0,91.0,424.0,6.4,15.0,505.0,449.89,356.86
2016,6,29,14,15,85.5,406.5,6.4,15.0,481.0,437.84,347.95
2016,6,29,14,30,80.0,389.0,6.4,15.0,457.0,424.56,338.15
2016,6,29,14,45,76.5,370.5,6.45,15.0,433.5,411.1,328.33
2016,6,29,15,0,73.0,352.0,6.5,15.0,410.0,396.68,317.72
2016,6,29,15,15,80.0,336.5,6.5,15.0,397.0,395.1,317.59
2016,6,29,15,30,87.0,321.0,6.5,15.0,384.0,393.17,317.24
2016,6,29,15,45,69.5,292.5,6.5,15.0,340.5,351.3,284.22
2016,6,29,16,0,52.0,264.0,6.5,15.0,297.0,308.11,249.84
2016,6,29,16,15,47.0,241.5,6.45,14.5,270.0,283.63,231.15
2016,6,29,16,30,42.0,219.0,6.4,14.0,243.0,258.48,211.64
2016,6,29,16,45,31.5,193.0,6.4,14.0,210.0,222.85,182.64
2016,6,29,17,0,21.0,167.0,6.4,14.0,177.0,167.74,137.03
2016,6,29,17,15,10.5,144.0,6.35,14.0,149.0,136.69,110.95
2016,6,29,17,30,0.0,121.0,6.3,14.0,121.0,105.52,84.41
2016,6,29,17,45,0.0,102.5,6.25,14.0,102.5,89.44,70.91
2016,6,29,18,0,0.0,84.0,6.2,14.0,84.0,73.0,56.89
2016,6,29,18,15,226.5,67.5,6.1,13.5,109.0,329.22,280.42
2016,6,29,18,30,453.0,51.0,6.0,13.0,134.0,504.96,423.76
2016,6,29,18,45,352.0,40.5,5.9,13.0,93.0,393.09,324.27
2016,6,29,19,0,251.0,30.0,5.8,13.0,52.0,288.2,212.0
2016,6,29,19,15,125.5,15.0,5.7,13.0,26.0,106.1,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,17.0,4.7,13.0,29.0,12.99,0.0
2016,6,30,5,30,252.0,34.0,4.7,13.0,58.0,25.92,15.41
2016,6,30,5,45,354.5,44.0,4.7,13.5,100.0,35.86,25.63
2016,6,30,6,0,457.0,54.0,4.7,14.0,142.0,43.9,33.26
2016,6,30,6,15,522.0,61.5,4.65,14.0,190.5,49.66,38.72
2016,6,30,6,30,587.0,69.0,4.6,14.0,239.0,55.43,44.01
2016,6,30,6,45,293.5,70.5,4.55,14.0,155.5,51.26,40.3
2016,6,30,7,0,0.0,72.0,4.5,14.0,72.0,55.26,43.78
2016,6,30,7,15,0.0,87.5,4.35,14.0,87.5,66.68,53.78
2016,6,30,7,30,0.0,103.0,4.2,14.0,103.0,77.93,63.51
2016,6,30,7,45,0.0,119.5,4.05,14.5,119.5,89.76,73.5
2016,6,30,8,0,0.0,136.0,3.9,15.0,136.0,101.48,83.26
2016,6,30,8,15,1.0,156.5,3.8,15.0,157.5,115.76,95.29
2016,6,30,8,30,2.0,177.0,3.7,15.0,179.0,129.86,107.07
2016,6,30,8,45,5.0,194.5,3.6,15.0,199.0,141.89,117.0
2016,6,30,9,0,8.0,212.0,3.5,15.0,219.0,153.8,126.77
2016,6,30,9,15,11.0,234.0,3.45,15.0,243.5,168.4,138.76
2016,6,30,9,30,14.0,256.0,3.4,15.0,268.0,182.77,150.49
2016,6,30,9,45,19.0,285.5,3.35,15.5,302.0,202.39,158.68
2016,6,30,10,0,24.0,315.0,3.3,16.0,336.0,224.65,175.03
2016,6,30,10,15,27.0,335.0,3.3,16.0,359.5,225.85,175.34
2016,6,30,10,30,30.0,355.0,3.3,16.0,383.0,244.19,189.46
2016,6,30,10,45,44.0,388.5,3.3,16.0,430.0,274.54,212.6
2016,6,30,11,0,58.0,422.0,3.3,16.0,477.0,307.65,237.95
2016,6,30,11,15,70.5,440.5,3.4,16.0,508.0,333.85,258.19
2016,6,30,11,30,83.0,459.0,3.5,16.0,539.0,362.26,280.24
2016,6,30,11,45,85.0,460.5,3.6,16.0,542.5,376.29,291.46
2016,6,30,12,0,87.0,462.0,3.7,16.0,546.0,390.53,302.84
2016,6,30,12,15,164.5,470.0,3.85,16.0,630.0,455.23,353.13
2016,6,30,12,30,242.0,478.0,4.0,16.0,714.0,530.22,410.95
2016,6,30,12,45,239.5,474.5,4.15,16.0,706.0,547.87,424.98
2016,6,30,13,0,237.0,471.0,4.3,16.0,698.0,564.37,438.46
2016,6,30,13,15,194.0,466.5,4.45,16.0,650.5,547.17,425.99
2016,6,30,13,30,151.0,462.0,4.6,16.0,603.0,525.61,410.0
2016,6,30,13,45,165.5,450.0,4.8,16.0,601.5,542.59,424.45
2016,6,30,14,0,180.0,438.0,5.0,16.0,600.0,559.28,438.63
2016,6,30,14,15,165.0,423.0,5.1,16.0,567.5,545.7,429.04
2016,6,30,14,30,150.0,408.0,5.2,16.0,535.0,529.98,417.86
2016,6,30,14,45,158.5,390.0,5.35,16.0,519.0,531.99,421.03
2016,6,30,15,0,167.0,372.0,5.5,16.0,503.0,533.02,423.47
2016,6,30,15,15,157.0,351.5,5.55,16.0,470.0,511.88,408.19
2016,6,30,15,30,147.0,331.0,5.6,16.0,437.0,489.13,391.64
2016,6,30,15,45,173.5,307.5,5.7,16.0,424.5,498.74,401.59
2016,6,30,16,0,200.0,284.0,5.8,16.0,412.0,507.21,410.69
2016,6,30,16,15,286.0,245.5,5.8,16.0,413.0,582.33,473.35
2016,6,30,16,30,372.0,207.0,5.8,16.0,414.0,629.17,514.1
2016,6,30,16,45,509.5,160.0,5.8,16.0,415.0,740.63,604.88
2016,6,30,17,0,647.0,113.0,5.8,16.0,416.0,831.21,675.47
2016,6,30,17,15,609.0,107.0,5.8,15.5,365.0,779.13,638.57
2016,6,30,17,30,571.0,101.0,5.8,15.0,314.0,725.43,600.0
2016,6,30,17,45,514.0,94.0,5.8,15.0,264.0,651.23,542.75
2016,6,30,18,0,457.0,87.0,5.8,15.0,214.0,572.19,479.68
2016,6,30,18,15,385.0,76.0,5.7,14.5,168.0,484.09,407.4
2016,6,30,18,30,313.0,65.0,5.6,14.0,122.0,399.43,334.9
2016,6,30,18,45,215.0,49.5,5.6,14.0,83.5,290.8,238.57
2016,6,30,19,0,117.0,34.0,5.6,14.0,45.0,171.81,123.73
2016,6,30,19,15,58.5,17.0,5.45,14.0,22.5,57.36,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,90.0,18.0,3.5,13.0,26.5,13.64,0.0
2016,7,1,5,30,180.0,36.0,3.5,13.0,53.0,27.04,16.21
2016,7,1,5,45,277.0,49.0,3.5,13.5,93.0,36.87,26.51
2016,7,1,6,0,374.0,62.0,3.5,14.0,133.0,46.74,35.77
2016,7,1,6,15,187.0,57.5,3.45,14.0,93.0,43.18,32.97
2016,7,1,6,30,0.0,53.0,3.4,14.0,53.0,40.57,30.76
2016,7,1,6,45,0.0,64.5,3.4,14.0,64.5,49.45,38.71
2016,7,1,7,0,0.0,76.0,3.4,14.0,76.0,58.14,46.36
2016,7,1,7,15,0.0,93.0,3.35,14.0,93.0,70.51,57.17
2016,7,1,7,30,0.0,110.0,3.3,14.0,110.0,82.74,67.73
