Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,30,0.0,86.0,2.6,16.0,86.0,65.39,52.3
2016,8,10,7,45,0.0,110.5,2.5,16.0,110.5,82.8,67.35
2016,8,10,8,0,0.0,135.0,2.4,16.0,135.0,99.87,81.92
2016,8,10,8,15,2.5,157.5,2.3,16.0,159.0,115.43,95.0
2016,8,10,8,30,5.0,180.0,2.2,16.0,183.0,130.77,107.77
2016,8,10,8,45,3.0,176.0,2.1,16.5,178.0,128.91,105.61
2016,8,10,9,0,1.0,172.0,2.0,17.0,173.0,126.8,103.31
2016,8,10,9,15,7.0,205.5,1.95,17.0,211.0,149.28,121.94
2016,8,10,9,30,13.0,239.0,1.9,17.0,249.0,171.18,139.85
2016,8,10,9,45,18.5,269.5,1.85,17.0,284.5,190.68,155.62
2016,8,10,10,0,24.0,300.0,1.8,17.0,320.0,211.03,164.05
2016,8,10,10,15,33.5,330.0,1.85,17.0,358.5,218.52,168.66
2016,8,10,10,30,43.0,360.0,1.9,17.0,397.0,244.01,187.69
2016,8,10,10,45,35.0,352.0,2.0,17.5,382.5,246.01,189.14
2016,8,10,11,0,27.0,344.0,2.1,18.0,368.0,246.27,189.41
2016,8,10,11,15,28.0,353.0,2.25,18.0,378.5,258.98,199.4
2016,8,10,11,30,29.0,362.0,2.4,18.0,389.0,272.15,209.72
2016,8,10,11,45,87.0,412.5,2.55,18.0,493.0,340.52,261.76
2016,8,10,12,0,145.0,463.0,2.7,18.0,597.0,415.45,318.55
2016,8,10,12,15,195.0,458.5,2.9,18.0,640.0,459.52,352.58
2016,8,10,12,30,245.0,454.0,3.1,18.0,683.0,510.65,392.15
2016,8,10,12,45,163.5,444.5,3.35,18.0,596.5,468.42,361.13
2016,8,10,13,0,82.0,435.0,3.6,18.0,510.0,411.11,317.96
2016,8,10,13,15,69.5,416.5,3.85,18.0,479.5,396.94,307.98
2016,8,10,13,30,57.0,398.0,4.1,18.0,449.0,380.53,295.96
2016,8,10,13,45,69.0,396.5,4.35,18.0,456.5,398.01,310.46
2016,8,10,14,0,81.0,395.0,4.6,18.0,464.0,416.3,325.61
2016,8,10,14,15,64.0,367.5,4.7,17.5,421.5,383.95,301.65
2016,8,10,14,30,47.0,340.0,4.8,17.0,379.0,349.23,275.6
2016,8,10,14,45,34.0,303.5,4.95,17.0,330.5,307.2,243.14
2016,8,10,15,0,21.0,267.0,5.1,17.0,282.0,242.95,192.57
2016,8,10,15,15,12.5,228.0,5.1,17.0,237.0,201.27,159.45
2016,8,10,15,30,4.0,189.0,5.1,17.0,192.0,158.93,125.31
2016,8,10,15,45,5.5,187.5,5.15,17.0,191.0,160.97,127.46
2016,8,10,16,0,7.0,186.0,5.2,17.0,190.0,163.54,130.04
2016,8,10,16,15,3.5,143.5,5.15,16.5,145.5,121.22,95.72
2016,8,10,16,30,0.0,101.0,5.1,16.0,101.0,79.49,61.31
2016,8,10,16,45,0.0,92.5,5.05,16.0,92.5,72.65,55.8
2016,8,10,17,0,0.0,84.0,5.0,16.0,84.0,65.84,50.25
2016,8,10,17,15,0.0,71.5,4.9,16.0,71.5,55.28,41.43
2016,8,10,17,30,0.0,59.0,4.8,16.0,59.0,45.2,32.91
2016,8,10,17,45,243.0,56.0,4.75,16.0,106.5,336.33,284.86
2016,8,10,18,0,486.0,53.0,4.7,16.0,154.0,564.22,465.97
2016,8,10,18,15,391.5,43.0,4.55,15.5,109.0,454.84,372.25
2016,8,10,18,30,297.0,33.0,4.4,15.0,64.0,350.29,273.49
2016,8,10,18,45,148.5,16.5,4.3,15.0,32.0,179.15,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,96.5,17.0,1.6,14.5,27.5,12.93,0.0
2016,8,11,6,0,193.0,34.0,1.8,15.0,55.0,25.7,15.68
2016,8,11,6,15,274.5,49.5,1.85,15.0,97.0,37.24,26.89
2016,8,11,6,30,356.0,65.0,1.9,15.0,139.0,48.68,37.49
2016,8,11,6,45,178.0,57.5,2.0,15.0,94.5,43.18,32.9
2016,8,11,7,0,0.0,50.0,2.1,15.0,50.0,38.24,28.59
2016,8,11,7,15,0.0,61.0,2.1,15.0,61.0,46.74,36.13
2016,8,11,7,30,0.0,72.0,2.1,15.0,72.0,55.26,43.57
2016,8,11,7,45,0.0,82.5,2.1,15.5,82.5,63.3,50.41
2016,8,11,8,0,0.0,93.0,2.1,16.0,93.0,71.09,56.92
2016,8,11,8,15,0.0,109.0,2.05,16.0,109.0,82.69,66.78
2016,8,11,8,30,0.0,125.0,2.0,16.0,125.0,94.16,76.44
2016,8,11,8,45,0.0,140.5,1.95,16.5,140.5,105.17,85.45
2016,8,11,9,0,0.0,156.0,1.9,17.0,156.0,116.06,94.26
2016,8,11,9,15,1.5,169.0,1.85,17.0,170.5,125.2,101.71
2016,8,11,9,30,3.0,182.0,1.8,17.0,185.0,134.26,109.06
2016,8,11,9,45,8.5,220.0,1.75,17.0,227.0,159.59,129.94
2016,8,11,10,0,14.0,258.0,1.7,17.0,269.0,184.9,143.74
2016,8,11,10,15,16.0,276.0,1.65,17.0,289.0,199.49,154.48
2016,8,11,10,30,18.0,294.0,1.6,17.0,309.0,214.59,165.82
2016,8,11,10,45,15.0,275.0,1.55,17.5,288.0,204.63,157.67
2016,8,11,11,0,12.0,256.0,1.5,18.0,267.0,193.35,148.66
2016,8,11,11,15,25.0,319.5,1.45,18.0,342.5,236.39,181.65
2016,8,11,11,30,38.0,383.0,1.4,18.0,418.0,289.6,221.94
2016,8,11,11,45,39.0,385.0,1.4,18.0,421.0,299.56,229.45
2016,8,11,12,0,40.0,387.0,1.4,18.0,424.0,309.65,237.26
2016,8,11,12,15,41.0,392.5,1.45,18.0,430.5,322.44,247.17
2016,8,11,12,30,42.0,398.0,1.5,18.0,437.0,335.54,257.29
2016,8,11,12,45,32.5,367.5,1.55,18.0,397.5,313.48,240.89
2016,8,11,13,0,23.0,337.0,1.6,18.0,358.0,280.62,216.24
2016,8,11,13,15,29.0,350.5,1.65,18.0,377.0,310.47,239.49
2016,8,11,13,30,35.0,364.0,1.7,18.0,396.0,333.33,257.15
2016,8,11,13,45,41.0,364.5,1.8,18.0,401.0,345.76,267.12
2016,8,11,14,0,47.0,365.0,1.9,18.0,406.0,358.73,277.62
2016,8,11,14,15,47.5,352.5,1.95,18.0,392.5,354.81,275.23
2016,8,11,14,30,48.0,340.0,2.0,18.0,379.0,350.4,272.57
2016,8,11,14,45,88.0,341.0,2.05,18.0,407.5,397.14,310.13
2016,8,11,15,0,128.0,342.0,2.1,18.0,436.0,469.09,365.89
2016,8,11,15,15,98.0,314.0,2.15,18.0,383.5,395.7,310.7
2016,8,11,15,30,68.0,286.0,2.2,18.0,331.0,343.02,270.72
2016,8,11,15,45,61.5,262.5,2.25,18.0,301.0,317.55,251.95
2016,8,11,16,0,55.0,239.0,2.3,18.0,271.0,291.13,232.09
2016,8,11,16,15,35.5,206.5,2.35,17.5,226.5,239.69,191.94
2016,8,11,16,30,16.0,174.0,2.4,17.0,182.0,167.99,134.37
2016,8,11,16,45,9.0,152.5,2.45,17.0,157.0,142.36,113.66
2016,8,11,17,0,2.0,131.0,2.5,17.0,132.0,116.48,92.32
2016,8,11,17,15,1.0,112.0,2.6,16.5,112.5,99.16,78.26
2016,8,11,17,30,0.0,93.0,2.7,16.0,93.0,81.54,63.63
2016,8,11,17,45,212.5,76.0,2.85,16.0,119.0,315.38,265.14
2016,8,11,18,0,425.0,59.0,3.0,16.0,145.0,514.94,423.2
2016,8,11,18,15,333.5,46.0,3.0,16.0,101.5,406.21,330.24
2016,8,11,18,30,242.0,33.0,3.0,16.0,58.0,301.53,231.39
2016,8,11,18,45,121.0,16.5,3.0,16.0,29.0,149.91,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.3,15.0,32.0,12.55,0.0
2016,8,12,6,0,325.0,31.0,1.3,15.0,64.0,25.54,15.41
2016,8,12,6,15,419.0,40.5,1.2,15.0,109.5,33.27,23.41
2016,8,12,6,30,513.0,50.0,1.1,15.0,155.0,41.04,30.76
2016,8,12,6,45,256.5,71.5,1.05,15.5,124.0,52.0,40.66
2016,8,12,7,0,0.0,93.0,1.0,16.0,93.0,68.49,55.21
2016,8,12,7,15,0.5,112.0,0.95,16.0,112.0,81.92,66.91
2016,8,12,7,30,1.0,131.0,0.9,16.0,131.0,95.24,78.33
2016,8,12,7,45,28.5,165.0,0.9,16.0,179.0,114.02,94.27
2016,8,12,8,0,56.0,199.0,0.9,16.0,227.0,134.62,111.51
2016,8,12,8,15,43.0,210.5,0.95,16.0,233.0,141.96,117.32
2016,8,12,8,30,30.0,222.0,1.0,16.0,239.0,149.01,122.89
2016,8,12,8,45,31.0,240.0,1.05,16.5,259.5,159.61,131.17
2016,8,12,9,0,32.0,258.0,1.1,17.0,280.0,169.93,139.12
2016,8,12,9,15,33.5,275.5,1.2,17.0,299.5,179.72,146.9
2016,8,12,9,30,35.0,293.0,1.3,17.0,319.0,189.23,154.43
2016,8,12,9,45,40.5,315.0,1.4,17.5,346.5,200.78,163.32
2016,8,12,10,0,46.0,337.0,1.5,18.0,374.0,214.52,165.61
2016,8,12,10,15,62.5,365.0,1.6,18.0,417.0,239.5,183.04
2016,8,12,10,30,79.0,393.0,1.7,18.0,460.0,267.45,203.24
2016,8,12,10,45,83.5,406.5,1.8,18.0,479.5,287.79,218.66
2016,8,12,11,0,88.0,420.0,1.9,18.0,499.0,309.09,235.18
2016,8,12,11,15,86.5,427.0,2.05,18.0,505.5,325.36,248.26
2016,8,12,11,30,85.0,434.0,2.2,18.0,512.0,341.62,261.33
2016,8,12,11,45,125.0,447.5,2.35,18.0,563.0,377.49,288.81
2016,8,12,12,0,165.0,461.0,2.5,18.0,614.0,424.54,324.88
2016,8,12,12,15,152.0,460.0,2.65,18.0,601.0,436.01,334.37
2016,8,12,12,30,139.0,459.0,2.8,18.0,588.0,445.75,342.51
2016,8,12,12,45,153.0,455.5,2.95,18.0,596.5,470.0,361.7
2016,8,12,13,0,167.0,452.0,3.1,18.0,605.0,494.92,381.33
2016,8,12,13,15,140.0,440.5,3.25,18.0,567.0,482.48,372.5
2016,8,12,13,30,113.0,429.0,3.4,18.0,529.0,466.59,361.02
2016,8,12,13,45,84.0,400.5,3.55,18.0,474.0,414.57,322.28
2016,8,12,14,0,55.0,372.0,3.7,18.0,419.0,372.43,290.37
2016,8,12,14,15,89.0,374.5,3.75,18.0,447.0,413.77,323.73
2016,8,12,14,30,123.0,377.0,3.8,18.0,475.0,478.28,374.06
2016,8,12,14,45,100.5,352.5,3.85,18.0,430.0,421.25,331.05
2016,8,12,15,0,78.0,328.0,3.9,18.0,385.0,382.79,301.94
2016,8,12,15,15,64.0,301.0,3.95,18.0,346.0,348.09,275.65
2016,8,12,15,30,50.0,274.0,4.0,18.0,307.0,311.87,247.8
2016,8,12,15,45,66.5,261.0,4.05,18.0,301.5,321.29,256.83
2016,8,12,16,0,83.0,248.0,4.1,18.0,296.0,330.87,265.97
2016,8,12,16,15,50.5,211.5,4.1,17.5,240.0,261.48,210.87
2016,8,12,16,30,18.0,175.0,4.1,17.0,184.0,171.41,137.65
2016,8,12,16,45,9.0,149.5,4.1,17.0,154.0,139.4,111.46
2016,8,12,17,0,0.0,124.0,4.1,17.0,124.0,107.04,84.5
2016,8,12,17,15,0.0,105.5,4.05,17.0,105.5,91.09,71.37
2016,8,12,17,30,0.0,87.0,4.0,17.0,87.0,74.82,57.76
2016,8,12,17,45,215.0,72.0,3.95,17.0,115.0,311.72,261.97
2016,8,12,18,0,430.0,57.0,3.9,17.0,143.0,516.91,424.58
2016,8,12,18,15,334.0,44.5,3.85,16.5,99.5,404.74,328.98
2016,8,12,18,30,238.0,32.0,3.8,16.0,56.0,297.12,225.31
2016,8,12,18,45,119.0,16.0,3.8,16.0,28.0,146.13,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,135.0,16.0,2.0,15.0,29.5,12.94,0.0
2016,8,13,6,0,270.0,32.0,2.0,15.0,59.0,26.18,15.75
2016,8,13,6,15,365.0,43.0,2.0,15.0,103.0,34.99,24.85
2016,8,13,6,30,460.0,54.0,2.0,15.0,147.0,43.77,33.13
2016,8,13,6,45,231.0,77.5,2.05,15.5,124.5,56.86,44.93
2016,8,13,7,0,2.0,101.0,2.1,16.0,102.0,73.56,59.67
2016,8,13,7,15,7.0,120.0,2.1,16.0,123.0,87.0,71.41
2016,8,13,7,30,12.0,139.0,2.1,16.0,144.0,100.37,82.89
2016,8,13,7,45,13.0,155.5,2.1,16.5,161.5,112.03,92.55
2016,8,13,8,0,14.0,172.0,2.1,17.0,179.0,123.61,101.98
2016,8,13,8,15,21.5,196.0,2.05,17.0,208.0,139.79,115.39
2016,8,13,8,30,29.0,220.0,2.0,17.0,237.0,147.87,121.82
2016,8,13,8,45,29.5,237.5,2.0,17.5,256.0,158.21,129.88
2016,8,13,9,0,30.0,255.0,2.0,18.0,275.0,168.27,137.64
2016,8,13,9,15,57.5,293.0,2.05,18.0,334.5,189.15,154.59
2016,8,13,9,30,85.0,331.0,2.1,18.0,394.0,209.09,170.6
2016,8,13,9,45,88.0,350.0,2.15,18.0,417.5,218.81,178.16
2016,8,13,10,0,91.0,369.0,2.2,18.0,441.0,231.61,178.78
2016,8,13,10,15,101.0,387.0,2.35,18.0,470.0,254.39,193.67
2016,8,13,10,30,111.0,405.0,2.5,18.0,499.0,265.75,201.17
2016,8,13,10,45,136.5,420.5,2.65,18.5,539.0,295.63,222.96
2016,8,13,11,0,162.0,436.0,2.8,19.0,579.0,329.26,248.17
2016,8,13,11,15,183.5,443.0,3.0,19.0,607.5,360.37,272.56
2016,8,13,11,30,205.0,450.0,3.2,19.0,636.0,394.19,299.28
2016,8,13,11,45,227.0,450.0,3.45,19.0,658.5,426.42,325.0
2016,8,13,12,0,249.0,450.0,3.7,19.0,681.0,458.42,350.65
2016,8,13,12,15,240.5,452.0,4.0,19.0,674.5,481.01,369.18
2016,8,13,12,30,232.0,454.0,4.3,19.0,668.0,500.03,384.88
2016,8,13,12,45,211.5,452.0,4.6,19.0,646.0,506.65,391.22
2016,8,13,13,0,191.0,450.0,4.9,19.0,624.0,510.64,395.38
2016,8,13,13,15,245.5,431.0,5.05,19.0,650.5,565.61,438.66
2016,8,13,13,30,300.0,412.0,5.2,19.0,677.0,614.85,477.62
2016,8,13,13,45,274.0,406.0,5.4,19.0,643.0,610.3,475.09
2016,8,13,14,0,248.0,400.0,5.6,19.0,609.0,602.49,470.2
2016,8,13,14,15,251.0,384.0,5.65,19.0,589.0,608.21,475.85
2016,8,13,14,30,254.0,368.0,5.7,19.0,569.0,612.18,480.22
2016,8,13,14,45,250.0,350.0,5.8,19.0,540.5,605.68,476.8
2016,8,13,15,0,246.0,332.0,5.9,19.0,512.0,597.07,471.85
2016,8,13,15,15,226.0,314.0,5.85,19.0,472.0,546.8,434.81
2016,8,13,15,30,206.0,296.0,5.8,19.0,432.0,517.58,413.3
2016,8,13,15,45,188.5,274.5,5.8,19.0,392.0,485.05,389.21
2016,8,13,16,0,171.0,253.0,5.8,19.0,352.0,450.88,363.59
2016,8,13,16,15,137.5,229.0,5.75,18.5,304.0,395.89,321.25
2016,8,13,16,30,104.0,205.0,5.7,18.0,256.0,316.52,258.69
2016,8,13,16,45,67.5,175.5,5.7,18.0,207.5,249.7,204.18
2016,8,13,17,0,31.0,146.0,5.7,18.0,159.0,182.19,147.93
2016,8,13,17,15,24.5,125.5,5.65,17.5,135.0,156.4,126.94
2016,8,13,17,30,18.0,105.0,5.6,17.0,111.0,115.01,92.4
2016,8,13,17,45,222.0,80.0,5.55,17.0,125.0,331.83,279.25
2016,8,13,18,0,426.0,55.0,5.5,17.0,139.0,510.59,422.34
2016,8,13,18,15,329.0,43.0,5.4,17.0,96.0,398.39,324.77
2016,8,13,18,30,232.0,31.0,5.3,17.0,53.0,291.07,216.79
2016,8,13,18,45,116.0,15.5,5.2,17.0,26.5,141.54,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.0,28.0,12.24,0.0
2016,8,14,6,0,247.0,32.0,2.9,15.0,56.0,24.47,14.15
2016,8,14,6,15,341.0,43.5,2.9,15.0,99.5,35.29,25.06
2016,8,14,6,30,435.0,55.0,2.9,15.0,143.0,44.4,33.64
2016,8,14,6,45,494.5,64.5,2.9,15.5,191.5,51.55,40.21
2016,8,14,7,0,554.0,74.0,2.9,16.0,240.0,58.59,46.47
2016,8,14,7,15,277.0,81.0,2.9,16.0,164.0,57.78,45.72
2016,8,14,7,30,0.0,88.0,2.9,16.0,88.0,66.69,53.47
2016,8,14,7,45,7.0,129.5,2.95,16.5,133.0,95.4,78.24
2016,8,14,8,0,14.0,171.0,3.0,17.0,178.0,122.93,101.53
2016,8,14,8,15,9.0,173.5,3.0,17.0,178.5,125.6,103.43
2016,8,14,8,30,4.0,176.0,3.0,17.0,179.0,128.04,105.17
2016,8,14,8,45,17.0,214.5,3.05,17.0,226.0,153.38,126.33
2016,8,14,9,0,30.0,253.0,3.1,17.0,273.0,167.19,137.56
2016,8,14,9,15,30.0,269.0,3.15,17.0,290.0,176.21,144.75
2016,8,14,9,30,30.0,285.0,3.2,17.0,307.0,184.98,151.71
2016,8,14,9,45,31.5,300.5,3.25,17.5,325.0,193.27,157.98
2016,8,14,10,0,33.0,316.0,3.3,18.0,343.0,203.18,157.84
2016,8,14,10,15,56.5,354.0,3.35,18.0,401.0,232.93,179.23
2016,8,14,10,30,80.0,392.0,3.4,18.0,459.0,266.75,203.91
2016,8,14,10,45,93.5,409.5,3.45,18.0,490.0,291.44,222.44
2016,8,14,11,0,107.0,427.0,3.5,18.0,521.0,318.38,243.17
2016,8,14,11,15,128.0,439.0,3.6,18.0,554.0,338.6,258.91
2016,8,14,11,30,149.0,451.0,3.7,18.0,587.0,371.93,284.99
2016,8,14,11,45,140.0,454.0,3.8,18.0,582.5,388.62,298.79
2016,8,14,12,0,131.0,457.0,3.9,18.0,578.0,404.3,311.63
2016,8,14,12,15,172.5,456.0,4.0,18.0,615.5,445.01,343.44
2016,8,14,12,30,214.0,455.0,4.1,18.0,653.0,489.61,378.2
2016,8,14,12,45,161.0,448.5,4.25,18.5,597.0,470.17,363.3
2016,8,14,13,0,108.0,442.0,4.4,19.0,541.0,435.92,337.08
2016,8,14,13,15,145.5,437.5,4.55,18.5,567.5,484.44,376.01
2016,8,14,13,30,183.0,433.0,4.7,18.0,594.0,526.47,410.0
2016,8,14,13,45,204.5,418.0,4.85,18.0,594.0,547.68,427.54
2016,8,14,14,0,226.0,403.0,5.0,18.0,594.0,568.88,445.28
2016,8,14,14,15,199.5,390.0,5.1,18.0,553.5,548.53,430.5
2016,8,14,14,30,173.0,377.0,5.2,18.0,513.0,525.36,413.55
2016,8,14,14,45,163.0,358.5,5.35,18.0,482.0,509.73,402.86
2016,8,14,15,0,153.0,340.0,5.5,18.0,451.0,492.3,390.66
2016,8,14,15,15,140.0,318.0,5.55,18.0,415.5,466.38,371.62
2016,8,14,15,30,127.0,296.0,5.6,18.0,380.0,438.71,351.08
2016,8,14,15,45,100.0,269.0,5.7,18.0,332.5,365.42,294.22
2016,8,14,16,0,73.0,242.0,5.8,18.0,285.0,314.44,253.93
2016,8,14,16,15,49.0,210.5,5.8,17.5,238.0,259.7,210.39
2016,8,14,16,30,25.0,179.0,5.8,17.0,191.0,183.58,148.41
2016,8,14,16,45,12.5,152.5,5.85,17.0,158.5,146.96,118.14
2016,8,14,17,0,0.0,126.0,5.9,17.0,126.0,109.97,87.07
2016,8,14,17,15,0.0,106.5,5.8,16.5,106.5,92.99,73.18
2016,8,14,17,30,0.0,87.0,5.7,16.0,87.0,75.62,58.68
2016,8,14,17,45,200.0,72.5,5.65,16.0,111.0,299.38,253.12
2016,8,14,18,0,400.0,58.0,5.6,16.0,135.0,489.37,406.77
2016,8,14,18,15,302.0,44.5,5.4,16.0,92.5,373.36,305.2
2016,8,14,18,30,204.0,31.0,5.2,16.0,50.0,268.64,195.58
2016,8,14,18,45,102.0,15.5,5.05,16.0,25.0,94.99,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,160.5,14.5,2.1,14.5,30.0,11.78,0.0
2016,8,15,6,0,321.0,29.0,2.1,15.0,60.0,23.94,13.53
2016,8,15,6,15,421.5,38.5,2.05,15.0,106.0,31.74,21.95
2016,8,15,6,30,522.0,48.0,2.0,15.0,152.0,39.61,29.42
2016,8,15,6,45,261.0,47.5,1.95,15.0,99.5,35.76,26.28
2016,8,15,7,0,0.0,47.0,1.9,15.0,47.0,35.93,26.53
2016,8,15,7,15,0.0,57.0,1.85,15.0,57.0,43.65,33.39
2016,8,15,7,30,0.0,67.0,1.8,15.0,67.0,51.38,40.17
2016,8,15,7,45,0.0,84.0,1.8,15.5,84.0,64.31,51.33
2016,8,15,8,0,0.0,101.0,1.8,16.0,101.0,76.66,61.81
2016,8,15,8,15,0.0,124.0,1.8,16.0,124.0,92.97,75.71
2016,8,15,8,30,0.0,147.0,1.8,16.0,147.0,109.0,89.21
2016,8,15,8,45,1.0,162.5,1.8,16.0,163.5,119.87,98.19
2016,8,15,9,0,2.0,178.0,1.8,16.0,180.0,130.64,107.03
2016,8,15,9,15,5.5,200.0,1.85,16.0,204.5,145.56,119.33
2016,8,15,9,30,9.0,222.0,1.9,16.0,229.0,160.25,131.35
2016,8,15,9,45,8.0,215.5,1.95,16.5,222.0,156.58,127.74
2016,8,15,10,0,7.0,209.0,2.0,17.0,215.0,153.03,118.76
2016,8,15,10,15,10.5,239.5,2.1,17.0,249.0,175.21,135.91
2016,8,15,10,30,14.0,270.0,2.2,17.0,283.0,198.12,153.56
2016,8,15,10,45,30.0,325.0,2.35,17.0,352.0,228.72,176.72
2016,8,15,11,0,46.0,380.0,2.5,17.0,421.0,273.24,210.8
2016,8,15,11,15,54.0,397.0,2.65,17.0,445.5,295.48,227.97
2016,8,15,11,30,62.0,414.0,2.8,17.0,470.0,319.38,246.59
2016,8,15,11,45,45.0,386.0,2.95,17.0,427.0,303.08,234.71
2016,8,15,12,0,28.0,358.0,3.1,17.0,384.0,282.97,219.67
2016,8,15,12,15,39.0,382.0,3.2,17.0,418.5,313.78,243.78
2016,8,15,12,30,50.0,406.0,3.3,17.0,453.0,346.89,269.48
2016,8,15,12,45,102.5,427.5,3.4,17.0,521.0,408.14,317.24
2016,8,15,13,0,155.0,449.0,3.5,17.0,589.0,484.28,375.8
2016,8,15,13,15,137.5,438.0,3.55,17.0,561.0,478.94,371.94
2016,8,15,13,30,120.0,427.0,3.6,17.0,533.0,471.0,366.37
2016,8,15,13,45,122.0,415.5,3.65,17.0,520.5,476.51,371.38
2016,8,15,14,0,124.0,404.0,3.7,17.0,508.0,481.12,375.71
2016,8,15,14,15,85.0,368.0,3.7,17.0,438.0,404.55,317.51
2016,8,15,14,30,46.0,332.0,3.7,17.0,368.0,341.59,268.77
2016,8,15,14,45,57.0,325.5,3.7,17.0,368.0,352.76,278.65
2016,8,15,15,0,68.0,319.0,3.7,17.0,368.0,364.47,288.8
2016,8,15,15,15,53.5,290.0,3.6,17.0,327.0,326.77,259.62
2016,8,15,15,30,39.0,261.0,3.5,17.0,286.0,287.47,229.01
2016,8,15,15,45,28.5,232.0,3.45,17.0,249.5,250.85,200.33
2016,8,15,16,0,18.0,203.0,3.4,17.0,213.0,192.82,153.99
2016,8,15,16,15,10.0,178.0,3.35,17.0,183.5,162.98,129.98
2016,8,15,16,30,2.0,153.0,3.3,17.0,154.0,132.73,105.25
2016,8,15,16,45,1.0,127.0,3.25,17.0,127.5,108.17,85.24
2016,8,15,17,0,0.0,101.0,3.2,17.0,101.0,83.28,64.69
2016,8,15,17,15,0.0,85.5,3.15,16.5,85.5,70.03,53.82
2016,8,15,17,30,0.0,70.0,3.1,16.0,70.0,56.58,42.56
2016,8,15,17,45,241.5,60.0,3.05,16.0,105.0,342.99,288.19
2016,8,15,18,0,483.0,50.0,3.0,16.0,140.0,555.73,453.12
2016,8,15,18,15,377.0,39.0,2.9,16.0,96.0,435.62,349.69
2016,8,15,18,30,271.0,28.0,2.8,16.0,52.0,320.43,224.25
2016,8,15,18,45,135.5,14.0,2.75,16.0,26.0,120.83,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,15.0,1.75,14.0,29.0,11.8,0.0
2016,8,16,6,0,301.0,30.0,1.7,14.0,58.0,24.74,13.99
2016,8,16,6,15,403.5,40.0,1.6,14.0,103.5,32.88,23.02
2016,8,16,6,30,506.0,50.0,1.5,14.0,149.0,41.08,30.84
2016,8,16,6,45,253.0,70.5,1.4,14.5,120.0,51.34,40.2
2016,8,16,7,0,0.0,91.0,1.3,15.0,91.0,66.97,54.09
2016,8,16,7,15,1.0,110.0,1.3,15.0,110.5,80.42,65.9
2016,8,16,7,30,2.0,129.0,1.3,15.0,130.0,93.76,77.43
2016,8,16,7,45,13.5,154.5,1.3,15.0,161.0,111.23,92.36
2016,8,16,8,0,25.0,180.0,1.3,15.0,192.0,128.5,106.9
2016,8,16,8,15,19.5,189.0,1.4,15.0,199.0,135.3,112.34
2016,8,16,8,30,14.0,198.0,1.5,15.0,206.0,141.94,117.65
2016,8,16,8,45,14.5,212.0,1.6,15.5,221.0,151.68,125.31
2016,8,16,9,0,15.0,226.0,1.7,16.0,236.0,161.3,132.81
2016,8,16,9,15,17.5,243.0,1.8,16.0,255.5,172.68,142.01
2016,8,16,9,30,20.0,260.0,1.9,16.0,275.0,183.92,151.05
2016,8,16,9,45,32.5,296.0,2.05,16.5,321.5,191.0,156.34
2016,8,16,10,0,45.0,332.0,2.2,17.0,368.0,211.31,164.42
2016,8,16,10,15,50.0,351.5,2.3,17.0,393.0,230.63,177.94
2016,8,16,10,30,55.0,371.0,2.4,17.0,418.0,251.19,193.17
2016,8,16,10,45,37.0,340.0,2.5,17.0,372.0,239.07,184.45
2016,8,16,11,0,19.0,309.0,2.6,17.0,326.0,231.29,179.21
2016,8,16,11,15,40.5,361.0,2.7,17.0,398.0,268.29,207.53
2016,8,16,11,30,62.0,413.0,2.8,17.0,470.0,318.72,246.2
2016,8,16,11,45,75.0,426.5,2.9,17.5,495.5,344.27,265.46
2016,8,16,12,0,88.0,440.0,3.0,18.0,521.0,371.87,286.36
2016,8,16,12,15,63.5,413.5,3.1,18.0,472.0,350.93,270.96
2016,8,16,12,30,39.0,387.0,3.2,18.0,423.0,325.64,251.98
2016,8,16,12,45,38.5,382.5,3.3,18.0,418.0,329.77,255.57
2016,8,16,13,0,38.0,378.0,3.4,18.0,413.0,333.52,258.79
2016,8,16,13,15,45.0,382.0,3.45,18.0,422.0,349.81,271.74
2016,8,16,13,30,52.0,386.0,3.5,18.0,431.0,366.9,285.31
2016,8,16,13,45,49.5,372.5,3.55,18.0,414.5,360.95,281.15
2016,8,16,14,0,47.0,359.0,3.6,18.0,398.0,354.1,276.4
2016,8,16,14,15,45.5,344.0,3.7,18.0,381.0,345.92,270.72
2016,8,16,14,30,44.0,329.0,3.8,18.0,364.0,337.01,264.47
2016,8,16,14,45,40.0,309.0,3.9,18.0,340.0,319.97,251.84
2016,8,16,15,0,36.0,289.0,4.0,18.0,316.0,301.98,238.41
2016,8,16,15,15,28.0,261.5,4.1,17.5,282.0,271.18,215.06
2016,8,16,15,30,20.0,234.0,4.2,17.0,248.0,218.38,173.82
2016,8,16,15,45,18.0,216.5,4.3,17.0,228.0,202.8,161.86
2016,8,16,16,0,16.0,199.0,4.4,17.0,208.0,186.98,149.54
2016,8,16,16,15,19.5,187.0,4.4,17.0,197.0,182.33,146.47
2016,8,16,16,30,23.0,175.0,4.4,17.0,186.0,177.92,143.55
2016,8,16,16,45,11.5,146.5,4.45,17.0,152.0,140.03,112.26
2016,8,16,17,0,0.0,118.0,4.5,17.0,118.0,101.76,80.18
2016,8,16,17,15,0.0,99.5,4.5,16.5,99.5,85.71,67.04
2016,8,16,17,30,0.0,81.0,4.5,16.0,81.0,69.32,53.33
2016,8,16,17,45,202.0,68.5,4.55,16.0,106.0,295.66,249.36
2016,8,16,18,0,404.0,56.0,4.6,16.0,131.0,489.75,404.42
2016,8,16,18,15,301.5,42.5,4.5,15.5,88.0,370.47,300.63
2016,8,16,18,30,199.0,29.0,4.4,15.0,45.0,257.83,173.9
2016,8,16,18,45,99.5,14.5,4.35,15.0,22.5,91.92,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,88.5,15.5,1.65,15.0,23.5,12.2,0.0
2016,8,17,6,0,177.0,31.0,1.7,15.0,47.0,23.44,12.61
2016,8,17,6,15,269.0,46.0,1.65,15.0,88.5,34.71,24.45
2016,8,17,6,30,361.0,61.0,1.6,15.0,130.0,45.95,34.95
2016,8,17,6,45,180.5,58.5,1.55,15.5,93.0,43.81,33.35
2016,8,17,7,0,0.0,56.0,1.5,16.0,56.0,42.89,32.59
2016,8,17,7,15,0.0,68.5,1.45,16.0,68.5,52.47,41.07
2016,8,17,7,30,0.0,81.0,1.4,16.0,81.0,61.74,49.14
2016,8,17,7,45,0.0,95.0,1.4,16.0,95.0,71.99,57.96
2016,8,17,8,0,0.0,109.0,1.4,16.0,109.0,82.16,66.6
2016,8,17,8,15,0.0,135.0,1.4,16.0,135.0,100.34,82.06
2016,8,17,8,30,0.0,161.0,1.4,16.0,161.0,118.16,97.02
2016,8,17,8,45,5.0,185.5,1.4,16.5,189.0,134.83,110.63
2016,8,17,9,0,10.0,210.0,1.4,17.0,217.0,151.23,123.84
2016,8,17,9,15,11.5,224.0,1.4,17.0,232.5,160.81,131.46
2016,8,17,9,30,13.0,238.0,1.4,17.0,248.0,170.27,138.98
2016,8,17,9,45,12.5,242.5,1.45,17.5,252.5,173.7,141.25
2016,8,17,10,0,12.0,247.0,1.5,18.0,257.0,177.47,137.4
2016,8,17,10,15,15.0,268.0,1.5,18.0,280.5,193.87,149.59
2016,8,17,10,30,18.0,289.0,1.5,18.0,304.0,210.95,162.42
2016,8,17,10,45,23.5,317.0,1.55,18.0,338.0,233.87,179.79
2016,8,17,11,0,29.0,345.0,1.6,18.0,372.0,247.2,189.81
2016,8,17,11,15,31.5,357.5,1.65,18.0,387.0,262.93,201.94
2016,8,17,11,30,34.0,370.0,1.7,18.0,402.0,279.46,214.7
2016,8,17,11,45,45.5,392.0,1.75,18.0,434.0,307.42,236.06
2016,8,17,12,0,57.0,414.0,1.8,18.0,466.0,337.69,259.14
2016,8,17,12,15,54.5,410.0,1.85,18.0,460.0,343.3,263.65
2016,8,17,12,30,52.0,406.0,1.9,18.0,454.0,348.29,267.77
2016,8,17,12,45,47.5,396.0,2.0,18.0,439.5,346.58,266.91
2016,8,17,13,0,43.0,386.0,2.1,18.0,425.0,343.77,265.2
2016,8,17,13,15,47.5,385.5,2.2,18.0,427.5,354.82,274.15
2016,8,17,13,30,52.0,385.0,2.3,18.0,430.0,366.19,283.34
2016,8,17,13,45,50.5,372.5,2.4,18.0,416.0,361.97,280.67
2016,8,17,14,0,49.0,360.0,2.5,18.0,402.0,356.99,277.51
2016,8,17,14,15,38.5,331.0,2.65,18.0,363.0,327.34,255.3
2016,8,17,14,30,28.0,302.0,2.8,18.0,324.0,295.78,231.41
2016,8,17,14,45,63.0,315.0,2.95,18.0,361.0,348.29,274.01
2016,8,17,15,0,98.0,328.0,3.1,18.0,398.0,404.05,318.64
2016,8,17,15,15,68.0,292.5,3.2,17.5,340.0,344.59,273.2
2016,8,17,15,30,38.0,257.0,3.3,17.0,282.0,282.77,225.2
2016,8,17,15,45,28.0,229.0,3.4,17.0,246.5,247.7,197.89
2016,8,17,16,0,18.0,201.0,3.5,17.0,211.0,191.33,152.9
2016,8,17,16,15,9.0,165.5,3.55,17.0,170.5,149.66,119.16
2016,8,17,16,30,0.0,130.0,3.6,17.0,130.0,107.73,84.59
2016,8,17,16,45,0.0,112.5,3.65,17.0,112.5,92.73,72.43
2016,8,17,17,0,0.0,95.0,3.7,17.0,95.0,77.53,59.92
2016,8,17,17,15,0.0,79.5,3.7,16.5,79.5,64.18,48.9
2016,8,17,17,30,0.0,64.0,3.7,16.0,64.0,50.63,37.5
2016,8,17,17,45,169.0,61.5,3.7,16.0,91.5,253.71,213.48
2016,8,17,18,0,338.0,59.0,3.7,16.0,119.0,431.21,355.99
2016,8,17,18,15,241.0,43.0,3.6,16.0,79.0,319.01,257.15
2016,8,17,18,30,144.0,27.0,3.5,16.0,39.0,205.18,128.19
2016,8,17,18,45,72.0,13.5,3.45,16.0,19.5,68.79,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,66.0,15.5,0.9,15.0,21.0,12.2,0.0
2016,8,18,6,0,132.0,31.0,0.9,15.0,42.0,23.26,12.16
2016,8,18,6,15,218.5,48.0,0.9,15.0,82.5,35.81,25.38
2016,8,18,6,30,305.0,65.0,0.9,15.0,123.0,48.24,36.97
2016,8,18,6,45,152.5,77.0,0.95,15.0,106.0,55.61,43.87
2016,8,18,7,0,0.0,89.0,1.0,15.0,89.0,65.57,52.83
2016,8,18,7,15,1.5,109.0,1.05,15.0,110.0,79.67,65.25
2016,8,18,7,30,3.0,129.0,1.1,15.0,131.0,93.66,77.34
2016,8,18,7,45,59.5,166.0,1.15,15.5,195.5,114.73,95.21
2016,8,18,8,0,116.0,203.0,1.2,16.0,260.0,133.26,110.56
2016,8,18,8,15,82.5,217.5,1.3,16.0,260.0,146.09,121.09
2016,8,18,8,30,49.0,232.0,1.4,16.0,260.0,154.37,127.69
2016,8,18,8,45,37.0,238.0,1.5,16.5,260.5,158.41,130.47
2016,8,18,9,0,25.0,244.0,1.6,17.0,261.0,172.28,141.47
2016,8,18,9,15,40.5,277.5,1.65,17.0,306.5,180.69,148.07
2016,8,18,9,30,56.0,311.0,1.7,17.0,352.0,198.48,162.42
2016,8,18,9,45,92.5,342.0,1.8,17.0,413.5,215.03,175.68
2016,8,18,10,0,129.0,373.0,1.9,17.0,475.0,218.7,169.24
2016,8,18,10,15,97.5,376.0,1.95,17.0,455.0,247.48,189.16
2016,8,18,10,30,66.0,379.0,2.0,17.0,435.0,256.96,196.88
2016,8,18,10,45,181.0,394.0,2.1,17.5,551.5,291.28,218.34
2016,8,18,11,0,296.0,409.0,2.2,18.0,668.0,342.13,254.01
2016,8,18,11,15,171.5,400.5,2.25,18.0,551.5,331.05,250.87
2016,8,18,11,30,47.0,392.0,2.3,18.0,435.0,299.08,229.87
2016,8,18,11,45,48.5,392.5,2.35,18.0,437.0,309.17,238.04
2016,8,18,12,0,50.0,393.0,2.4,18.0,439.0,319.32,246.1
2016,8,18,12,15,95.5,423.0,2.4,18.0,510.0,376.2,289.67
2016,8,18,12,30,141.0,453.0,2.4,18.0,581.0,443.16,340.34
2016,8,18,12,45,122.0,444.0,2.4,18.0,554.5,441.07,338.92
2016,8,18,13,0,103.0,435.0,2.4,18.0,528.0,427.07,328.85
2016,8,18,13,15,86.5,418.0,2.35,18.0,495.0,412.23,318.0
2016,8,18,13,30,70.0,401.0,2.3,18.0,462.0,394.86,305.11
2016,8,18,13,45,63.0,384.0,2.3,18.0,438.0,383.09,296.7
2016,8,18,14,0,56.0,367.0,2.3,18.0,414.0,369.88,287.13
2016,8,18,14,15,64.5,359.0,2.25,18.0,411.0,378.07,294.15
2016,8,18,14,30,73.0,351.0,2.2,18.0,408.0,386.51,301.34
2016,8,18,14,45,82.0,337.5,2.15,18.0,399.0,389.95,304.88
2016,8,18,15,0,91.0,324.0,2.1,18.0,390.0,393.31,308.46
2016,8,18,15,15,76.5,298.5,2.1,17.5,351.5,360.01,284.03
2016,8,18,15,30,62.0,273.0,2.1,17.0,313.0,325.19,258.18
2016,8,18,15,45,64.0,253.5,2.15,17.0,292.5,312.72,249.64
2016,8,18,16,0,66.0,234.0,2.2,17.0,272.0,299.7,240.53
2016,8,18,16,15,42.0,201.0,2.25,17.0,224.5,242.96,195.47
2016,8,18,16,30,18.0,168.0,2.3,17.0,177.0,165.94,133.02
2016,8,18,16,45,17.5,151.0,2.4,17.0,158.5,151.95,122.17
2016,8,18,17,0,17.0,134.0,2.5,17.0,140.0,137.93,110.97
2016,8,18,17,15,8.5,113.5,2.6,17.0,116.5,111.72,88.99
2016,8,18,17,30,0.0,93.0,2.7,17.0,93.0,85.32,66.49
2016,8,18,17,45,92.0,78.5,2.8,17.0,95.0,191.52,158.18
2016,8,18,18,0,184.0,64.0,2.9,17.0,97.0,279.91,230.35
2016,8,18,18,15,123.5,42.0,2.85,16.5,61.0,193.74,154.24
2016,8,18,18,30,63.0,20.0,2.8,16.0,25.0,98.8,53.73
2016,8,18,18,45,31.5,10.0,2.8,16.0,12.5,33.27,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,26.5,9.5,2.45,15.5,12.0,7.47,0.0
2016,8,19,6,0,53.0,19.0,2.6,16.0,24.0,14.62,5.25
2016,8,19,6,15,97.5,42.5,2.6,16.0,58.0,31.54,21.5
2016,8,19,6,30,142.0,66.0,2.6,16.0,92.0,47.87,36.42
2016,8,19,6,45,71.0,63.0,2.65,16.0,76.0,47.04,36.09
2016,8,19,7,0,0.0,60.0,2.7,16.0,60.0,45.93,35.26
2016,8,19,7,15,0.0,75.5,2.65,16.0,75.5,57.33,45.35
2016,8,19,7,30,0.0,91.0,2.6,16.0,91.0,68.62,55.2
2016,8,19,7,45,0.0,109.0,2.55,16.5,109.0,81.51,66.18
2016,8,19,8,0,0.0,127.0,2.5,17.0,127.0,94.27,76.87
2016,8,19,8,15,0.0,145.0,2.4,17.0,145.0,106.89,87.46
2016,8,19,8,30,0.0,163.0,2.3,17.0,163.0,119.39,97.82
2016,8,19,8,45,6.5,190.0,2.2,17.0,194.5,137.63,112.98
2016,8,19,9,0,13.0,217.0,2.1,17.0,226.0,155.56,127.71
2016,8,19,9,15,22.0,249.5,1.95,17.0,265.5,176.55,144.82
2016,8,19,9,30,31.0,282.0,1.8,17.0,305.0,183.32,149.98
2016,8,19,9,45,30.0,293.0,1.65,17.5,316.0,189.33,154.24
2016,8,19,10,0,29.0,304.0,1.5,18.0,327.0,196.25,151.93
2016,8,19,10,15,38.0,331.5,1.45,18.0,363.0,218.65,167.97
2016,8,19,10,30,47.0,359.0,1.4,18.0,399.0,243.07,185.83
2016,8,19,10,45,73.5,389.0,1.35,18.0,452.5,274.94,208.93
2016,8,19,11,0,100.0,419.0,1.3,18.0,506.0,311.18,235.63
2016,8,19,11,15,89.5,421.0,1.3,18.0,500.0,322.27,244.75
2016,8,19,11,30,79.0,423.0,1.3,18.0,494.0,331.95,252.76
2016,8,19,11,45,73.5,422.5,1.3,18.0,489.0,340.93,260.02
2016,8,19,12,0,68.0,422.0,1.3,18.0,484.0,349.07,266.53
2016,8,19,12,15,88.5,433.5,1.35,18.0,514.0,379.95,290.12
2016,8,19,12,30,109.0,445.0,1.4,18.0,544.0,413.47,315.54
2016,8,19,12,45,116.0,442.0,1.45,18.0,547.0,435.66,332.46
2016,8,19,13,0,123.0,439.0,1.5,18.0,550.0,453.93,346.59
2016,8,19,13,15,124.5,429.0,1.6,18.0,539.5,462.2,353.58
2016,8,19,13,30,126.0,419.0,1.7,18.0,529.0,469.57,359.99
2016,8,19,13,45,105.0,402.0,1.8,18.0,492.0,434.89,335.01
2016,8,19,14,0,84.0,385.0,1.9,18.0,455.0,411.49,318.17
2016,8,19,14,15,102.5,375.5,1.95,18.0,458.0,428.71,332.54
2016,8,19,14,30,121.0,366.0,2.0,18.0,461.0,467.37,362.54
2016,8,19,14,45,117.5,347.0,2.15,18.0,435.0,455.95,355.09
2016,8,19,15,0,114.0,328.0,2.3,18.0,409.0,443.15,346.84
2016,8,19,15,15,98.0,303.5,2.35,18.0,370.5,387.22,305.34
2016,8,19,15,30,82.0,279.0,2.4,18.0,332.0,352.49,279.43
2016,8,19,15,45,61.0,249.0,2.5,18.0,287.0,304.9,242.85
2016,8,19,16,0,40.0,219.0,2.6,18.0,242.0,255.81,204.38
2016,8,19,16,15,38.0,199.0,2.65,17.5,219.0,236.98,190.57
2016,8,19,16,30,36.0,179.0,2.7,17.0,196.0,217.66,176.04
2016,8,19,16,45,54.0,162.5,2.8,17.0,184.5,222.62,181.62
2016,8,19,17,0,72.0,146.0,2.9,17.0,173.0,227.25,186.78
2016,8,19,17,15,53.5,124.0,2.95,17.0,142.0,187.52,153.75
2016,8,19,17,30,35.0,102.0,3.0,17.0,111.0,147.52,119.89
2016,8,19,17,45,17.5,78.0,3.05,17.0,82.5,91.59,72.16
2016,8,19,18,0,0.0,54.0,3.1,17.0,54.0,50.57,36.52
2016,8,19,18,15,0.0,32.5,3.05,16.5,32.5,27.44,16.58
2016,8,19,18,30,0.0,11.0,3.0,16.0,11.0,8.35,0.0
2016,8,19,18,45,0.0,5.5,2.95,16.0,5.5,4.33,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,10.5,1.4,15.5,13.5,8.26,0.0
2016,8,20,6,0,68.0,21.0,1.5,16.0,27.0,16.09,6.03
2016,8,20,6,15,122.5,43.5,1.45,16.0,63.0,32.32,22.14
2016,8,20,6,30,177.0,66.0,1.4,16.0,99.0,48.11,36.62
2016,8,20,6,45,88.5,63.0,1.4,16.0,79.5,47.18,36.22
2016,8,20,7,0,0.0,60.0,1.4,16.0,60.0,45.91,35.26
