Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,15,0.0,75.0,1.35,16.0,75.0,56.95,45.04
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,67.91,54.58
2016,8,20,7,45,0.0,99.5,1.3,16.5,99.5,75.02,60.5
2016,8,20,8,0,0.0,109.0,1.3,17.0,109.0,82.08,66.29
2016,8,20,8,15,0.0,123.5,1.3,17.0,123.5,92.51,75.03
2016,8,20,8,30,0.0,138.0,1.3,17.0,138.0,102.84,83.61
2016,8,20,8,45,2.0,161.5,1.35,17.0,163.0,119.09,97.16
2016,8,20,9,0,4.0,185.0,1.4,17.0,188.0,135.08,110.36
2016,8,20,9,15,4.0,187.0,1.4,17.0,190.0,136.95,111.6
2016,8,20,9,30,4.0,189.0,1.4,17.0,192.0,138.72,112.8
2016,8,20,9,45,5.5,201.0,1.45,17.5,206.0,146.99,119.26
2016,8,20,10,0,7.0,213.0,1.5,18.0,220.0,155.4,125.76
2016,8,20,10,15,16.0,263.0,1.55,18.0,277.0,190.58,147.15
2016,8,20,10,30,25.0,313.0,1.6,18.0,334.0,213.98,164.57
2016,8,20,10,45,32.0,339.0,1.65,18.0,367.0,237.11,182.05
2016,8,20,11,0,39.0,365.0,1.7,18.0,400.0,262.04,201.02
2016,8,20,11,15,32.5,353.5,1.85,18.0,382.5,260.72,200.43
2016,8,20,11,30,26.0,342.0,2.0,18.0,365.0,257.77,198.59
2016,8,20,11,45,27.0,348.0,2.15,18.0,372.5,268.88,207.42
2016,8,20,12,0,28.0,354.0,2.3,18.0,380.0,280.35,216.47
2016,8,20,12,15,28.5,356.0,2.4,18.0,382.0,288.91,223.26
2016,8,20,12,30,29.0,358.0,2.5,18.0,384.0,297.56,230.15
2016,8,20,12,45,36.5,370.5,2.7,18.0,403.0,319.31,247.27
2016,8,20,13,0,44.0,383.0,2.9,18.0,422.0,342.39,265.39
2016,8,20,13,15,63.5,394.5,2.95,18.0,450.0,375.05,290.97
2016,8,20,13,30,83.0,406.0,3.0,18.0,478.0,410.03,318.25
2016,8,20,13,45,69.0,384.5,3.15,18.0,443.5,388.98,302.62
2016,8,20,14,0,55.0,363.0,3.3,18.0,409.0,365.71,285.32
2016,8,20,14,15,59.0,352.5,3.3,18.0,400.0,367.32,287.34
2016,8,20,14,30,63.0,342.0,3.3,18.0,391.0,368.77,289.22
2016,8,20,14,45,72.5,329.5,3.35,18.0,383.5,373.26,293.78
2016,8,20,15,0,82.0,317.0,3.4,18.0,376.0,377.79,298.45
2016,8,20,15,15,80.5,297.0,3.45,18.0,351.5,363.13,288.02
2016,8,20,15,30,79.0,277.0,3.5,18.0,327.0,347.67,276.99
2016,8,20,15,45,56.0,245.0,3.6,18.0,279.0,295.65,236.37
2016,8,20,16,0,33.0,213.0,3.7,18.0,231.0,242.07,193.8
2016,8,20,16,15,20.5,184.5,3.7,17.5,195.5,182.06,145.92
2016,8,20,16,30,8.0,156.0,3.7,17.0,160.0,143.55,114.62
2016,8,20,16,45,4.0,137.0,3.75,17.0,139.0,123.53,98.28
2016,8,20,17,0,0.0,118.0,3.8,17.0,118.0,103.34,81.54
2016,8,20,17,15,0.0,98.0,3.8,17.0,98.0,85.66,66.86
2016,8,20,17,30,0.0,78.0,3.8,17.0,78.0,67.5,51.54
2016,8,20,17,45,121.0,68.0,3.8,17.0,88.5,202.28,168.34
2016,8,20,18,0,242.0,58.0,3.8,17.0,99.0,343.85,282.68
2016,8,20,18,15,164.5,38.5,3.7,16.5,62.0,246.27,194.71
2016,8,20,18,30,87.0,19.0,3.6,16.0,25.0,134.05,49.85
2016,8,20,18,45,43.5,9.5,3.55,16.0,12.5,42.44,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,36.0,11.0,2.15,15.5,14.0,8.65,0.0
2016,8,21,6,0,72.0,22.0,2.2,16.0,28.0,16.79,6.13
2016,8,21,6,15,130.0,43.5,2.2,16.0,64.0,32.32,22.07
2016,8,21,6,30,188.0,65.0,2.2,16.0,100.0,47.52,36.06
2016,8,21,6,45,94.0,76.5,2.2,16.0,94.0,55.71,43.71
2016,8,21,7,0,0.0,88.0,2.2,16.0,88.0,64.75,51.88
2016,8,21,7,15,3.5,109.0,2.15,16.0,110.0,79.51,64.89
2016,8,21,7,30,7.0,130.0,2.1,16.0,132.0,94.15,77.56
2016,8,21,7,45,3.5,133.5,2.05,16.5,134.5,97.57,80.14
2016,8,21,8,0,0.0,137.0,2.0,17.0,137.0,100.77,82.46
2016,8,21,8,15,2.0,156.0,2.0,17.0,157.5,113.99,93.54
2016,8,21,8,30,4.0,175.0,2.0,17.0,178.0,127.09,104.38
2016,8,21,8,45,22.5,217.5,2.0,17.0,232.5,154.93,127.57
2016,8,21,9,0,41.0,260.0,2.0,17.0,287.0,170.76,140.42
2016,8,21,9,15,46.0,282.0,2.05,17.0,314.0,182.96,150.2
2016,8,21,9,30,51.0,304.0,2.1,17.0,341.0,194.79,159.63
2016,8,21,9,45,39.5,302.5,2.15,17.5,332.0,194.33,158.61
2016,8,21,10,0,28.0,301.0,2.2,18.0,323.0,194.42,158.11
2016,8,21,10,15,73.0,349.5,2.25,18.0,410.0,231.19,177.07
2016,8,21,10,30,118.0,398.0,2.3,18.0,497.0,262.22,198.28
2016,8,21,10,45,112.0,408.0,2.4,18.0,503.5,282.62,214.3
2016,8,21,11,0,106.0,418.0,2.5,18.0,510.0,312.1,237.73
2016,8,21,11,15,132.0,430.5,2.55,18.0,547.0,334.81,255.11
2016,8,21,11,30,158.0,443.0,2.6,18.0,584.0,370.61,282.81
2016,8,21,11,45,210.5,440.5,2.7,18.0,630.0,412.49,315.12
2016,8,21,12,0,263.0,438.0,2.8,18.0,676.0,458.25,350.67
2016,8,21,12,15,279.5,422.5,2.9,18.0,675.5,483.36,371.03
2016,8,21,12,30,296.0,407.0,3.0,18.0,675.0,508.59,391.52
2016,8,21,12,45,309.0,409.0,3.2,18.0,686.5,545.1,420.25
2016,8,21,13,0,322.0,411.0,3.4,18.0,698.0,582.13,449.14
2016,8,21,13,15,273.5,414.5,3.5,18.0,655.0,574.23,443.66
2016,8,21,13,30,225.0,418.0,3.6,18.0,612.0,547.97,424.66
2016,8,21,13,45,189.5,408.0,3.7,18.0,568.0,527.33,409.82
2016,8,21,14,0,154.0,398.0,3.8,18.0,524.0,503.01,391.9
2016,8,21,14,15,170.0,381.5,3.85,17.5,516.0,515.33,403.51
2016,8,21,14,30,186.0,365.0,3.9,17.0,508.0,527.19,414.75
2016,8,21,14,45,150.0,344.5,3.95,17.0,456.5,484.88,382.87
2016,8,21,15,0,114.0,324.0,4.0,17.0,405.0,439.56,348.41
2016,8,21,15,15,111.5,304.0,4.05,17.0,379.0,401.98,320.84
2016,8,21,15,30,109.0,284.0,4.1,17.0,353.0,386.2,309.74
2016,8,21,15,45,112.5,261.0,4.2,17.0,327.5,395.74,318.46
2016,8,21,16,0,116.0,238.0,4.3,17.0,302.0,380.45,307.95
2016,8,21,16,15,85.0,210.5,4.35,17.0,255.0,300.13,244.35
2016,8,21,16,30,54.0,183.0,4.4,17.0,208.0,242.27,197.45
2016,8,21,16,45,38.0,157.5,4.45,17.0,174.0,201.28,164.05
2016,8,21,17,0,22.0,132.0,4.5,17.0,140.0,142.15,114.96
2016,8,21,17,15,13.5,111.0,4.55,16.5,116.0,115.34,92.59
2016,8,21,17,30,5.0,90.0,4.6,16.0,92.0,88.26,69.49
2016,8,21,17,45,114.5,73.5,4.65,16.0,93.0,206.69,172.31
2016,8,21,18,0,224.0,57.0,4.7,16.0,94.0,326.48,269.61
2016,8,21,18,15,149.0,37.5,4.6,16.0,58.5,210.37,165.89
2016,8,21,18,30,74.0,18.0,4.5,16.0,23.0,102.58,21.64
2016,8,21,18,45,37.0,9.0,4.45,16.0,11.5,36.77,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,3.5,15.5,7.0,5.51,0.0
2016,8,22,6,0,0.0,14.0,3.5,16.0,14.0,10.65,1.51
2016,8,22,6,15,0.0,32.0,3.4,16.0,32.0,24.37,15.2
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,37.49,27.25
2016,8,22,6,45,0.0,72.0,3.2,16.0,72.0,53.09,41.39
2016,8,22,7,0,0.0,94.0,3.1,16.0,94.0,68.51,55.2
2016,8,22,7,15,7.0,114.0,3.0,16.0,116.5,82.63,67.64
2016,8,22,7,30,14.0,134.0,2.9,16.0,139.0,96.67,79.8
2016,8,22,7,45,18.5,154.0,2.85,16.5,162.0,110.58,91.49
2016,8,22,8,0,23.0,174.0,2.8,17.0,185.0,124.39,102.87
2016,8,22,8,15,54.5,207.5,2.75,17.0,237.5,139.92,115.79
2016,8,22,8,30,86.0,241.0,2.7,17.0,290.0,159.53,132.01
2016,8,22,8,45,106.0,266.0,2.7,17.0,331.0,174.09,143.84
2016,8,22,9,0,126.0,291.0,2.7,17.0,372.0,179.4,147.84
2016,8,22,9,15,144.0,312.0,2.75,17.0,411.0,189.85,156.17
2016,8,22,9,30,162.0,333.0,2.8,17.0,450.0,199.89,164.13
2016,8,22,9,45,139.5,350.0,2.85,17.5,454.0,206.53,168.95
2016,8,22,10,0,117.0,367.0,2.9,18.0,458.0,214.61,174.96
2016,8,22,10,15,126.0,383.5,2.95,18.0,485.0,239.34,181.84
2016,8,22,10,30,135.0,400.0,3.0,18.0,512.0,265.79,200.76
2016,8,22,10,45,139.0,412.0,3.15,18.0,530.0,290.6,219.91
2016,8,22,11,0,143.0,424.0,3.3,18.0,548.0,316.36,240.43
2016,8,22,11,15,172.5,431.5,3.4,18.0,583.5,349.24,265.97
2016,8,22,11,30,202.0,439.0,3.5,18.0,619.0,385.81,294.68
2016,8,22,11,45,255.5,431.0,3.6,18.0,661.0,423.22,324.12
2016,8,22,12,0,309.0,423.0,3.7,18.0,703.0,471.75,362.28
2016,8,22,12,15,251.5,435.0,3.75,18.0,662.5,476.52,367.24
2016,8,22,12,30,194.0,447.0,3.8,18.0,622.0,471.89,364.53
2016,8,22,12,45,204.0,432.5,3.9,18.0,615.0,487.31,377.45
2016,8,22,13,0,214.0,418.0,4.0,18.0,608.0,502.15,389.85
2016,8,22,13,15,178.5,413.0,4.05,18.0,569.5,490.0,380.98
2016,8,22,13,30,143.0,408.0,4.1,18.0,531.0,474.04,369.07
2016,8,22,13,45,137.5,401.0,4.2,18.0,516.5,477.78,372.69
2016,8,22,14,0,132.0,394.0,4.3,18.0,502.0,480.38,375.44
2016,8,22,14,15,153.5,378.5,4.35,18.0,500.0,497.82,390.24
2016,8,22,14,30,175.0,363.0,4.4,18.0,498.0,515.25,405.1
2016,8,22,14,45,249.0,331.5,4.45,18.0,512.5,587.55,462.75
2016,8,22,15,0,323.0,300.0,4.5,18.0,527.0,639.42,504.98
2016,8,22,15,15,187.5,280.5,4.5,18.0,410.5,474.21,378.03
2016,8,22,15,30,52.0,261.0,4.5,18.0,294.0,303.35,241.89
2016,8,22,15,45,64.5,245.5,4.5,18.0,283.0,305.79,245.6
2016,8,22,16,0,77.0,230.0,4.5,18.0,272.0,308.17,248.9
2016,8,22,16,15,38.5,182.0,4.45,17.5,203.0,218.18,176.3
2016,8,22,16,30,0.0,134.0,4.4,17.0,134.0,112.91,88.99
2016,8,22,16,45,4.5,129.0,4.35,17.0,131.0,115.97,92.15
2016,8,22,17,0,9.0,124.0,4.3,17.0,128.0,120.23,96.17
2016,8,22,17,15,4.5,103.0,4.2,17.0,105.0,97.16,76.74
2016,8,22,17,30,0.0,82.0,4.1,17.0,82.0,73.64,56.67
2016,8,22,17,45,86.5,69.5,4.05,17.0,83.5,174.66,143.94
2016,8,22,18,0,173.0,57.0,4.0,17.0,85.0,260.9,213.94
2016,8,22,18,15,86.5,37.0,3.8,16.5,51.0,156.65,120.24
2016,8,22,18,30,0.0,17.0,3.6,16.0,17.0,13.57,0.0
2016,8,22,18,45,0.0,8.5,3.45,16.0,8.5,6.69,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,46.0,12.0,2.2,16.0,15.0,9.44,0.0
2016,8,23,6,0,92.0,24.0,2.2,16.0,30.0,18.19,5.99
2016,8,23,6,15,166.0,43.5,2.1,16.0,68.0,32.43,22.04
2016,8,23,6,30,240.0,63.0,2.0,16.0,106.0,46.38,35.0
2016,8,23,6,45,300.5,79.0,1.95,16.5,151.0,57.65,45.29
2016,8,23,7,0,361.0,95.0,1.9,17.0,196.0,68.7,55.13
2016,8,23,7,15,180.5,105.0,1.8,17.0,155.5,74.07,59.86
2016,8,23,7,30,0.0,115.0,1.7,17.0,115.0,84.41,68.78
2016,8,23,7,45,4.0,137.0,1.6,17.0,139.0,99.7,81.82
2016,8,23,8,0,8.0,159.0,1.5,17.0,163.0,114.82,94.54
2016,8,23,8,15,11.0,176.5,1.45,17.0,182.5,127.0,104.58
2016,8,23,8,30,14.0,194.0,1.4,17.0,202.0,139.07,114.43
2016,8,23,8,45,19.5,216.5,1.35,17.5,228.5,154.11,126.45
2016,8,23,9,0,25.0,239.0,1.3,18.0,255.0,168.97,138.15
2016,8,23,9,15,34.5,267.0,1.3,18.0,291.0,174.95,142.69
2016,8,23,9,30,44.0,295.0,1.3,18.0,327.0,190.07,154.78
2016,8,23,9,45,49.5,316.0,1.3,18.0,353.5,201.16,163.48
2016,8,23,10,0,55.0,337.0,1.3,18.0,380.0,212.81,172.61
2016,8,23,10,15,55.5,350.5,1.35,18.0,395.0,229.58,175.8
2016,8,23,10,30,56.0,364.0,1.4,18.0,410.0,246.73,188.31
2016,8,23,10,45,66.0,383.0,1.45,18.5,439.0,269.49,204.88
2016,8,23,11,0,76.0,402.0,1.5,19.0,468.0,294.18,223.14
2016,8,23,11,15,88.0,415.5,1.5,19.0,493.0,318.18,241.34
2016,8,23,11,30,100.0,429.0,1.5,19.0,518.0,344.11,261.1
2016,8,23,11,45,105.5,427.5,1.55,19.0,522.5,358.97,272.86
2016,8,23,12,0,111.0,426.0,1.6,19.0,527.0,373.7,284.57
2016,8,23,12,15,146.0,436.0,1.7,19.0,568.0,416.47,317.25
2016,8,23,12,30,181.0,446.0,1.8,19.0,609.0,463.22,352.71
2016,8,23,12,45,198.0,432.0,1.9,19.0,608.5,483.03,368.43
2016,8,23,13,0,215.0,418.0,2.0,19.0,608.0,502.97,384.46
2016,8,23,13,15,274.5,395.5,2.15,19.0,633.5,559.16,427.74
2016,8,23,13,30,334.0,373.0,2.3,19.0,659.0,608.93,466.22
2016,8,23,13,45,322.0,371.5,2.5,19.0,641.0,620.46,475.83
2016,8,23,14,0,310.0,370.0,2.7,19.0,623.0,629.9,484.14
2016,8,23,14,15,271.5,362.5,2.9,18.5,578.0,607.7,469.9
2016,8,23,14,30,233.0,355.0,3.1,18.0,533.0,561.01,437.7
2016,8,23,14,45,202.0,339.0,3.3,18.0,488.0,529.05,415.06
2016,8,23,15,0,171.0,323.0,3.5,18.0,443.0,494.42,389.89
2016,8,23,15,15,154.5,302.0,3.65,18.0,405.0,466.19,369.63
2016,8,23,15,30,138.0,281.0,3.8,18.0,367.0,436.15,347.66
2016,8,23,15,45,120.5,257.0,4.0,18.0,328.0,399.93,320.64
2016,8,23,16,0,103.0,233.0,4.2,18.0,289.0,338.71,273.67
2016,8,23,16,15,73.0,204.0,4.3,17.5,242.0,280.98,228.27
2016,8,23,16,30,43.0,175.0,4.4,17.0,195.0,222.07,180.69
2016,8,23,16,45,21.5,142.5,4.5,17.0,152.5,148.55,119.97
2016,8,23,17,0,0.0,110.0,4.6,17.0,110.0,95.5,75.04
2016,8,23,17,15,0.0,90.5,4.6,17.0,90.5,78.22,60.63
2016,8,23,17,30,0.0,71.0,4.6,17.0,71.0,60.44,45.55
2016,8,23,17,45,116.5,62.5,4.65,17.0,80.5,210.35,174.47
2016,8,23,18,0,233.0,54.0,4.7,17.0,90.0,330.71,271.18
2016,8,23,18,15,151.5,35.0,4.55,16.5,54.5,231.54,177.87
2016,8,23,18,30,70.0,16.0,4.4,16.0,19.0,93.98,0.0
2016,8,23,18,45,35.0,8.0,4.3,16.0,9.5,34.28,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,57.5,11.5,1.7,15.5,16.0,9.05,0.0
2016,8,24,6,0,115.0,23.0,1.7,16.0,32.0,17.4,4.78
2016,8,24,6,15,198.5,41.5,1.65,16.0,70.5,31.1,20.84
2016,8,24,6,30,282.0,60.0,1.6,16.0,109.0,44.62,33.45
2016,8,24,6,45,141.0,56.0,1.6,16.0,80.5,41.65,31.29
2016,8,24,7,0,0.0,52.0,1.6,16.0,52.0,39.8,29.83
2016,8,24,7,15,0.0,65.0,1.6,16.0,65.0,49.84,38.76
2016,8,24,7,30,0.0,78.0,1.6,16.0,78.0,59.48,47.19
2016,8,24,7,45,0.0,95.0,1.6,16.5,95.0,71.82,57.76
2016,8,24,8,0,0.0,112.0,1.6,17.0,112.0,84.03,68.04
2016,8,24,8,15,0.0,123.0,1.65,17.0,123.0,92.06,74.72
2016,8,24,8,30,0.0,134.0,1.7,17.0,134.0,100.03,81.3
2016,8,24,8,45,0.0,151.5,1.75,17.0,152.0,112.29,91.51
2016,8,24,9,0,0.0,169.0,1.8,17.0,170.0,124.41,101.5
2016,8,24,9,15,3.0,187.0,1.9,17.0,190.0,136.79,111.68
2016,8,24,9,30,6.0,205.0,2.0,17.0,210.0,149.03,121.67
2016,8,24,9,45,7.5,214.5,2.1,17.0,220.5,155.65,126.94
2016,8,24,10,0,9.0,224.0,2.2,17.0,231.0,162.34,132.28
2016,8,24,10,15,10.0,234.5,2.3,17.0,242.5,171.42,133.13
2016,8,24,10,30,11.0,245.0,2.4,17.0,254.0,180.72,140.21
2016,8,24,10,45,11.5,253.0,2.5,17.5,263.0,188.48,145.91
2016,8,24,11,0,12.0,261.0,2.6,18.0,272.0,196.39,151.78
2016,8,24,11,15,16.5,290.5,2.7,18.0,305.5,220.78,170.76
2016,8,24,11,30,21.0,320.0,2.8,18.0,339.0,246.24,190.54
2016,8,24,11,45,30.0,349.0,2.95,18.0,376.0,271.1,209.82
2016,8,24,12,0,39.0,378.0,3.1,18.0,413.0,303.34,234.83
2016,8,24,12,15,49.0,392.0,3.25,18.0,436.5,327.45,253.62
2016,8,24,12,30,59.0,406.0,3.4,18.0,460.0,353.27,273.8
2016,8,24,12,45,75.5,413.5,3.55,18.0,481.0,379.94,294.78
2016,8,24,13,0,92.0,421.0,3.7,18.0,502.0,408.5,317.27
2016,8,24,13,15,65.0,388.0,3.85,18.0,445.5,371.26,289.04
2016,8,24,13,30,38.0,355.0,4.0,18.0,389.0,329.81,257.28
2016,8,24,13,45,52.0,360.5,4.2,18.0,404.5,353.69,276.76
2016,8,24,14,0,66.0,366.0,4.4,18.0,420.0,379.09,297.36
2016,8,24,14,15,102.0,362.5,4.55,18.0,442.0,416.88,328.3
2016,8,24,14,30,138.0,359.0,4.7,18.0,464.0,477.55,376.53
2016,8,24,14,45,187.5,336.5,4.85,18.0,472.0,512.95,406.29
2016,8,24,15,0,237.0,314.0,5.0,18.0,480.0,548.76,436.6
2016,8,24,15,15,153.0,290.0,5.1,17.5,394.5,451.55,361.58
2016,8,24,15,30,69.0,266.0,5.2,17.0,309.0,326.96,262.99
2016,8,24,15,45,54.0,238.5,5.3,17.0,270.5,288.0,232.54
2016,8,24,16,0,39.0,211.0,5.4,17.0,232.0,247.77,200.42
2016,8,24,16,15,25.0,182.5,5.45,17.0,195.5,186.01,150.24
2016,8,24,16,30,11.0,154.0,5.5,17.0,159.0,145.93,117.1
2016,8,24,16,45,6.0,135.5,5.55,17.0,138.5,125.58,100.33
2016,8,24,17,0,1.0,117.0,5.6,17.0,118.0,105.12,83.22
2016,8,24,17,15,215.0,97.0,5.55,16.5,152.0,347.91,293.55
2016,8,24,17,30,429.0,77.0,5.5,16.0,186.0,548.26,458.21
2016,8,24,17,45,354.0,64.0,5.45,16.0,139.5,456.24,379.97
2016,8,24,18,0,279.0,51.0,5.4,16.0,93.0,367.43,302.13
2016,8,24,18,15,181.5,33.5,5.3,16.0,56.5,255.77,194.62
2016,8,24,18,30,84.0,16.0,5.2,16.0,20.0,119.59,0.0
2016,8,24,18,45,42.0,8.0,5.1,16.0,10.0,39.81,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,86.0,12.0,2.6,15.0,18.0,9.44,0.0
2016,8,25,6,0,172.0,24.0,2.6,15.0,36.0,18.29,4.45
2016,8,25,6,15,274.0,37.5,2.5,15.0,76.0,28.64,18.75
2016,8,25,6,30,376.0,51.0,2.4,15.0,116.0,41.22,30.57
2016,8,25,6,45,188.0,40.5,2.35,15.5,73.0,30.24,21.23
2016,8,25,7,0,0.0,30.0,2.3,16.0,30.0,22.86,14.76
2016,8,25,7,15,0.0,37.5,2.2,16.0,37.5,28.62,19.91
2016,8,25,7,30,0.0,45.0,2.1,16.0,45.0,34.4,25.01
2016,8,25,7,45,0.0,54.5,2.05,16.0,54.5,41.73,31.42
2016,8,25,8,0,0.0,64.0,2.0,16.0,64.0,49.08,37.78
2016,8,25,8,15,0.0,71.0,2.0,16.0,71.0,54.52,42.4
2016,8,25,8,30,0.0,78.0,2.0,16.0,78.0,59.98,47.0
2016,8,25,8,45,0.0,96.0,2.0,16.5,96.0,73.77,58.68
2016,8,25,9,0,0.0,114.0,2.0,17.0,114.0,86.81,69.56
2016,8,25,9,15,0.0,121.0,2.05,17.0,121.0,91.94,73.73
2016,8,25,9,30,0.0,128.0,2.1,17.0,128.0,97.02,77.88
2016,8,25,9,45,0.5,143.0,2.2,17.0,143.5,107.68,86.74
2016,8,25,10,0,1.0,158.0,2.3,17.0,159.0,118.24,95.47
2016,8,25,10,15,4.0,180.0,2.35,17.0,183.5,134.38,103.89
2016,8,25,10,30,7.0,202.0,2.4,17.0,208.0,151.07,116.9
2016,8,25,10,45,7.0,203.5,2.45,17.0,209.5,153.48,118.68
2016,8,25,11,0,7.0,205.0,2.5,17.0,211.0,155.85,120.51
2016,8,25,11,15,7.0,203.0,2.55,17.0,209.5,155.67,120.34
2016,8,25,11,30,7.0,201.0,2.6,17.0,208.0,155.41,120.14
2016,8,25,11,45,7.5,202.0,2.65,17.0,209.5,157.52,121.84
2016,8,25,12,0,8.0,203.0,2.7,17.0,211.0,159.68,123.6
2016,8,25,12,15,10.0,231.5,2.75,17.0,241.5,183.6,142.62
2016,8,25,12,30,12.0,260.0,2.8,17.0,272.0,208.23,162.1
2016,8,25,12,45,30.5,322.0,2.85,17.0,349.5,277.18,216.31
2016,8,25,13,0,49.0,384.0,2.9,17.0,427.0,347.46,270.74
2016,8,25,13,15,37.0,353.5,2.95,17.0,386.0,320.8,250.23
2016,8,25,13,30,25.0,323.0,3.0,17.0,345.0,291.51,227.81
2016,8,25,13,45,23.5,309.5,3.15,17.0,329.5,269.02,210.82
2016,8,25,14,0,22.0,296.0,3.3,17.0,314.0,259.36,203.71
2016,8,25,14,15,33.5,306.5,3.4,17.0,333.0,301.11,237.19
2016,8,25,14,30,45.0,317.0,3.5,17.0,352.0,328.48,259.31
2016,8,25,14,45,34.0,286.0,3.6,17.0,311.5,293.4,232.16
2016,8,25,15,0,23.0,255.0,3.7,17.0,271.0,236.27,187.37
2016,8,25,15,15,14.5,222.0,3.75,17.0,231.5,199.96,158.65
2016,8,25,15,30,6.0,189.0,3.8,17.0,192.0,162.9,128.87
2016,8,25,15,45,8.0,184.5,3.85,17.0,189.0,163.21,129.68
2016,8,25,16,0,10.0,180.0,3.9,17.0,186.0,164.07,130.92
2016,8,25,16,15,5.0,131.0,3.9,16.5,134.0,112.9,89.21
2016,8,25,16,30,0.0,82.0,3.9,16.0,82.0,63.26,47.91
2016,8,25,16,45,0.0,71.5,3.9,16.0,71.5,54.87,41.0
2016,8,25,17,0,0.0,61.0,3.9,16.0,61.0,46.74,34.21
2016,8,25,17,15,255.0,63.0,3.85,16.0,126.5,360.43,304.74
2016,8,25,17,30,510.0,65.0,3.8,16.0,192.0,615.82,506.87
2016,8,25,17,45,434.0,54.5,3.8,16.0,144.5,521.92,428.21
2016,8,25,18,0,358.0,44.0,3.8,16.0,97.0,429.94,348.8
2016,8,25,18,15,239.5,30.0,3.65,16.0,59.0,302.09,224.55
2016,8,25,18,30,121.0,16.0,3.5,16.0,21.0,112.85,0.0
2016,8,25,18,45,60.5,8.0,3.35,16.0,10.5,6.29,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,5,45,96.0,11.5,2.45,16.0,18.0,9.05,0.0
2016,8,26,6,0,192.0,23.0,2.5,16.0,36.0,18.82,3.58
2016,8,26,6,15,303.5,35.5,2.5,16.0,77.5,28.98,18.86
2016,8,26,6,30,415.0,48.0,2.5,16.0,119.0,39.11,28.56
2016,8,26,6,45,207.5,42.0,2.55,16.5,77.5,31.47,22.21
2016,8,26,7,0,0.0,36.0,2.6,17.0,36.0,27.46,18.76
2016,8,26,7,15,0.0,44.5,2.6,17.0,44.5,34.0,24.58
2016,8,26,7,30,0.0,53.0,2.6,17.0,53.0,40.56,30.34
2016,8,26,7,45,0.0,75.0,2.65,17.0,75.0,57.58,45.22
2016,8,26,8,0,0.0,97.0,2.7,17.0,97.0,73.64,59.07
2016,8,26,8,15,0.0,106.5,2.65,17.0,106.5,80.68,64.95
2016,8,26,8,30,0.0,116.0,2.6,17.0,116.0,87.66,70.75
2016,8,26,8,45,0.0,122.0,2.6,17.5,122.0,92.16,74.24
2016,8,26,9,0,0.0,128.0,2.6,18.0,128.0,96.62,77.67
2016,8,26,9,15,5.0,174.5,2.55,18.0,178.0,128.61,104.54
2016,8,26,9,30,10.0,221.0,2.5,18.0,228.0,159.21,129.87
2016,8,26,9,45,10.5,231.0,2.5,18.0,239.0,166.1,135.26
2016,8,26,10,0,11.0,241.0,2.5,18.0,250.0,173.0,140.71
2016,8,26,10,15,10.0,233.0,2.5,18.0,241.0,170.33,131.83
2016,8,26,10,30,9.0,225.0,2.5,18.0,232.0,166.97,128.95
2016,8,26,10,45,11.0,246.0,2.5,18.0,255.0,183.56,141.85
2016,8,26,11,0,13.0,267.0,2.5,18.0,278.0,200.71,155.16
2016,8,26,11,15,10.5,237.0,2.45,18.0,246.0,181.18,139.83
2016,8,26,11,30,8.0,207.0,2.4,18.0,214.0,160.19,123.37
2016,8,26,11,45,15.5,270.5,2.4,18.5,284.5,211.47,163.36
2016,8,26,12,0,23.0,334.0,2.4,19.0,355.0,264.44,203.9
2016,8,26,12,15,18.5,305.0,2.4,19.0,322.0,243.84,188.03
2016,8,26,12,30,14.0,276.0,2.4,19.0,289.0,221.75,171.1
2016,8,26,12,45,10.5,235.0,2.4,19.0,245.0,189.65,146.24
2016,8,26,13,0,7.0,194.0,2.4,19.0,201.0,156.3,120.16
2016,8,26,13,15,3.5,171.0,2.4,19.0,174.5,136.28,104.39
2016,8,26,13,30,0.0,148.0,2.4,19.0,148.0,115.66,87.99
2016,8,26,13,45,1.5,158.0,2.4,19.0,159.5,125.2,95.8
2016,8,26,14,0,3.0,168.0,2.4,19.0,171.0,135.06,103.85
2016,8,26,14,15,2.5,170.0,2.4,18.5,172.5,136.83,105.6
2016,8,26,14,30,2.0,172.0,2.4,18.0,174.0,138.69,107.47
2016,8,26,14,45,4.0,185.0,2.4,18.0,188.0,152.58,118.92
2016,8,26,15,0,6.0,198.0,2.4,18.0,202.0,167.37,131.1
2016,8,26,15,15,3.0,174.0,2.35,18.0,176.0,144.36,112.78
2016,8,26,15,30,0.0,150.0,2.3,18.0,150.0,121.02,94.08
2016,8,26,15,45,9.5,170.5,2.3,18.0,176.0,151.31,119.49
2016,8,26,16,0,19.0,191.0,2.3,18.0,202.0,184.85,147.4
2016,8,26,16,15,9.5,156.0,2.25,18.0,161.5,142.89,113.3
2016,8,26,16,30,0.0,121.0,2.2,18.0,121.0,100.63,78.51
2016,8,26,16,45,0.0,105.0,2.2,18.0,105.0,87.11,67.58
2016,8,26,17,0,0.0,89.0,2.2,18.0,89.0,73.42,56.31
2016,8,26,17,15,0.0,73.0,2.1,17.5,73.0,59.52,44.77
2016,8,26,17,30,0.0,57.0,2.0,17.0,57.0,45.34,32.78
2016,8,26,17,45,0.0,42.5,1.95,17.0,42.5,32.52,21.7
2016,8,26,18,0,0.0,28.0,1.9,17.0,28.0,21.37,11.97
2016,8,26,18,15,0.0,16.5,1.85,17.0,16.5,12.56,3.54
2016,8,26,18,30,0.0,5.0,1.8,17.0,5.0,3.93,0.0
2016,8,26,18,45,0.0,2.5,1.8,17.0,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,11.0,2.8,15.5,15.5,8.65,0.0
2016,8,27,6,0,144.0,22.0,2.9,16.0,31.0,16.73,1.35
2016,8,27,6,15,243.5,37.5,2.9,16.0,71.0,28.47,18.34
2016,8,27,6,30,343.0,53.0,2.9,16.0,111.0,40.18,29.46
2016,8,27,6,45,414.0,64.5,2.9,16.0,159.0,48.88,37.59
2016,8,27,7,0,485.0,76.0,2.9,16.0,207.0,59.95,47.62
2016,8,27,7,15,242.5,63.5,2.85,16.0,129.0,46.05,35.37
2016,8,27,7,30,0.0,51.0,2.8,16.0,51.0,39.02,29.1
2016,8,27,7,45,0.0,60.5,2.8,16.0,60.5,46.36,35.51
2016,8,27,8,0,0.0,70.0,2.8,16.0,70.0,53.72,41.86
2016,8,27,8,15,0.0,82.5,2.8,16.0,82.5,63.43,50.2
2016,8,27,8,30,0.0,95.0,2.8,16.0,95.0,72.84,58.21
2016,8,27,8,45,0.0,109.0,2.85,16.5,109.0,83.03,66.7
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,93.12,75.01
2016,8,27,9,15,0.0,141.5,2.9,17.0,141.5,106.21,85.97
2016,8,27,9,30,0.0,160.0,2.9,17.0,160.0,119.11,96.69
2016,8,27,9,45,1.5,166.5,2.95,17.0,168.0,123.81,100.43
2016,8,27,10,0,3.0,173.0,3.0,17.0,176.0,128.49,104.18
2016,8,27,10,15,6.0,202.0,3.05,17.0,207.5,149.43,116.0
2016,8,27,10,30,9.0,231.0,3.1,17.0,239.0,170.95,132.81
2016,8,27,10,45,14.0,266.0,3.15,17.5,278.5,197.63,153.29
2016,8,27,11,0,19.0,301.0,3.2,18.0,318.0,225.37,174.5
2016,8,27,11,15,20.0,310.0,3.25,18.0,328.0,235.29,182.21
2016,8,27,11,30,21.0,319.0,3.3,18.0,338.0,245.46,190.2
2016,8,27,11,45,26.0,337.5,3.35,18.0,360.5,261.44,202.68
2016,8,27,12,0,31.0,356.0,3.4,18.0,383.0,283.73,220.06
2016,8,27,12,15,31.0,356.0,3.4,18.0,383.5,290.84,225.7
2016,8,27,12,30,31.0,356.0,3.4,18.0,384.0,297.89,231.34
2016,8,27,12,45,34.0,359.5,3.4,18.0,389.5,309.65,240.66
2016,8,27,13,0,37.0,363.0,3.4,18.0,395.0,321.85,250.33
2016,8,27,13,15,47.0,369.5,3.35,18.0,410.0,342.34,266.52
2016,8,27,13,30,57.0,376.0,3.3,18.0,425.0,364.08,283.67
2016,8,27,13,45,64.5,370.5,3.25,18.0,424.0,373.95,291.78
2016,8,27,14,0,72.0,365.0,3.2,18.0,423.0,384.14,300.24
2016,8,27,14,15,87.0,356.0,3.1,18.0,423.5,397.91,311.71
2016,8,27,14,30,102.0,347.0,3.0,18.0,424.0,412.23,323.65
2016,8,27,14,45,97.0,327.5,2.95,18.0,398.0,396.97,312.62
2016,8,27,15,0,92.0,308.0,2.9,18.0,372.0,380.58,300.81
2016,8,27,15,15,115.5,290.5,2.8,18.0,365.0,416.49,329.94
2016,8,27,15,30,139.0,273.0,2.7,18.0,358.0,429.55,341.58
2016,8,27,15,45,167.5,249.0,2.65,18.0,343.0,439.2,351.17
2016,8,27,16,0,196.0,225.0,2.6,18.0,328.0,447.64,359.94
2016,8,27,16,15,298.5,186.0,2.6,17.5,325.0,533.09,430.71
2016,8,27,16,30,401.0,147.0,2.6,17.0,322.0,616.22,498.41
2016,8,27,16,45,508.0,112.0,2.6,17.0,304.0,678.9,547.57
2016,8,27,17,0,615.0,77.0,2.6,17.0,286.0,746.45,598.33
2016,8,27,17,15,561.5,69.5,2.65,17.0,235.0,677.93,547.03
2016,8,27,17,30,508.0,62.0,2.7,17.0,184.0,608.73,493.56
2016,8,27,17,45,427.0,51.5,2.8,17.0,136.5,510.55,414.44
2016,8,27,18,0,346.0,41.0,2.9,17.0,89.0,414.75,332.26
2016,8,27,18,15,173.0,28.5,2.95,16.5,52.5,239.08,164.23
2016,8,27,18,30,0.0,16.0,3.0,16.0,16.0,12.59,0.0
2016,8,27,18,45,0.0,8.0,3.15,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.5,16.0,8.26,0.0
2016,8,28,6,0,178.0,21.0,1.9,16.0,32.0,17.15,0.03
2016,8,28,6,15,288.0,34.5,1.8,16.0,73.0,28.15,17.99
2016,8,28,6,30,398.0,48.0,1.7,16.0,114.0,39.07,28.48
2016,8,28,6,45,203.0,70.0,1.65,16.0,104.0,51.35,39.76
2016,8,28,7,0,8.0,92.0,1.6,16.0,94.0,66.9,53.74
2016,8,28,7,15,14.5,112.0,1.6,16.0,117.0,81.03,66.22
2016,8,28,7,30,21.0,132.0,1.6,16.0,140.0,95.08,78.4
2016,8,28,7,45,42.5,159.0,1.6,16.5,178.0,109.74,90.73
2016,8,28,8,0,64.0,186.0,1.6,17.0,216.0,126.52,104.66
2016,8,28,8,15,76.0,210.5,1.65,17.0,249.5,141.43,116.99
2016,8,28,8,30,88.0,235.0,1.7,17.0,283.0,155.99,128.91
2016,8,28,8,45,68.5,247.5,1.8,17.0,287.0,163.43,134.75
2016,8,28,9,0,49.0,260.0,1.9,17.0,291.0,170.53,140.33
2016,8,28,9,15,53.0,280.5,2.0,17.0,316.5,181.98,149.53
2016,8,28,9,30,57.0,301.0,2.1,17.0,342.0,193.1,158.41
2016,8,28,9,45,114.5,331.5,2.25,17.5,418.0,197.76,161.65
2016,8,28,10,0,172.0,362.0,2.4,18.0,494.0,212.86,173.49
2016,8,28,10,15,188.0,376.5,2.5,18.0,525.5,240.84,181.07
2016,8,28,10,30,204.0,391.0,2.6,18.0,557.0,271.29,202.03
2016,8,28,10,45,209.0,402.0,2.75,18.0,576.0,300.02,224.17
2016,8,28,11,0,214.0,413.0,2.9,18.0,595.0,329.7,248.05
2016,8,28,11,15,548.0,270.5,2.95,18.0,747.0,366.29,269.72
2016,8,28,11,30,882.0,128.0,3.0,18.0,899.0,445.35,329.17
2016,8,28,11,45,882.5,128.5,3.15,18.5,905.5,499.7,375.99
2016,8,28,12,0,883.0,129.0,3.3,19.0,912.0,552.84,420.64
2016,8,28,12,15,883.0,129.0,3.3,19.0,911.0,603.91,462.91
2016,8,28,12,30,883.0,129.0,3.3,19.0,910.0,653.26,502.74
2016,8,28,12,45,896.5,119.5,3.35,19.0,905.0,702.08,541.6
2016,8,28,13,0,910.0,110.0,3.4,19.0,900.0,749.23,578.54
2016,8,28,13,15,906.0,109.0,3.35,18.5,883.0,788.79,609.49
2016,8,28,13,30,902.0,108.0,3.3,18.0,866.0,825.32,636.57
2016,8,28,13,45,895.5,107.0,3.3,18.0,841.5,856.6,659.03
2016,8,28,14,0,889.0,106.0,3.3,18.0,817.0,884.42,679.12
2016,8,28,14,15,880.5,104.5,3.25,18.0,785.0,906.42,694.92
2016,8,28,14,30,872.0,103.0,3.2,18.0,753.0,924.69,708.28
2016,8,28,14,45,859.5,101.5,3.2,18.0,715.0,935.45,716.97
2016,8,28,15,0,847.0,100.0,3.2,18.0,677.0,942.35,723.23
2016,8,28,15,15,832.0,97.5,3.15,18.0,633.5,954.3,732.85
2016,8,28,15,30,817.0,95.0,3.1,18.0,590.0,950.15,731.45
2016,8,28,15,45,794.5,92.5,3.05,18.0,542.0,934.7,722.48
2016,8,28,16,0,772.0,90.0,3.0,18.0,494.0,915.52,711.05
2016,8,28,16,15,744.5,86.0,3.0,17.5,443.0,885.94,693.9
2016,8,28,16,30,717.0,82.0,3.0,17.0,392.0,853.11,674.08
2016,8,28,16,45,676.5,77.5,3.0,17.0,339.5,811.21,645.78
2016,8,28,17,0,636.0,73.0,3.0,17.0,287.0,760.73,610.12
2016,8,28,17,15,581.0,66.0,3.1,17.0,235.0,691.2,558.94
2016,8,28,17,30,526.0,59.0,3.2,17.0,183.0,621.07,504.46
2016,8,28,17,45,440.5,49.0,3.3,17.0,134.5,519.2,421.78
2016,8,28,18,0,355.0,39.0,3.4,17.0,86.0,420.02,335.84
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,277.97,180.66
2016,8,28,18,30,96.0,11.0,3.5,16.0,14.0,87.68,0.0
2016,8,28,18,45,48.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.5,4.65,14.5,6.5,5.11,0.0
2016,8,29,6,0,0.0,13.0,4.7,15.0,13.0,9.9,0.0
2016,8,29,6,15,0.0,31.0,4.65,15.0,31.0,23.39,13.94
2016,8,29,6,30,0.0,49.0,4.6,15.0,49.0,36.45,26.24
2016,8,29,6,45,3.0,70.0,4.55,15.0,70.5,51.37,39.9
2016,8,29,7,0,6.0,91.0,4.5,15.0,92.0,66.18,53.3
2016,8,29,7,15,12.5,110.5,4.45,15.0,115.0,80.0,65.62
2016,8,29,7,30,19.0,130.0,4.4,15.0,138.0,93.74,77.65
2016,8,29,7,45,39.0,157.0,4.4,15.5,174.5,108.49,90.2
2016,8,29,8,0,59.0,184.0,4.4,16.0,211.0,125.27,104.29
2016,8,29,8,15,124.5,210.0,4.45,16.0,276.0,137.5,114.48
2016,8,29,8,30,190.0,236.0,4.5,16.0,341.0,153.01,127.4
2016,8,29,8,45,282.5,241.5,4.55,16.5,411.5,151.55,125.5
2016,8,29,9,0,375.0,247.0,4.6,17.0,482.0,155.91,128.6
2016,8,29,9,15,322.5,279.5,4.6,17.0,491.5,169.73,139.92
2016,8,29,9,30,270.0,312.0,4.6,17.0,501.0,182.47,150.27
2016,8,29,9,45,585.5,200.5,4.6,17.0,638.0,121.01,98.16
2016,8,29,10,0,901.0,89.0,4.6,17.0,775.0,85.66,68.0
2016,8,29,10,15,908.5,90.5,4.6,17.0,804.5,144.93,81.94
2016,8,29,10,30,916.0,92.0,4.6,17.0,834.0,205.16,121.13
2016,8,29,10,45,920.5,93.0,4.65,17.5,856.0,265.06,169.78
2016,8,29,11,0,925.0,94.0,4.7,18.0,878.0,325.0,222.48
2016,8,29,11,15,928.5,94.5,4.8,18.0,893.0,384.07,276.11
2016,8,29,11,30,932.0,95.0,4.9,18.0,908.0,442.59,329.01
2016,8,29,11,45,685.0,226.0,5.0,18.0,826.5,478.05,364.99
2016,8,29,12,0,438.0,357.0,5.1,18.0,745.0,492.31,380.39
2016,8,29,12,15,502.0,335.0,5.25,18.0,778.5,548.46,425.96
2016,8,29,12,30,566.0,313.0,5.4,18.0,812.0,608.76,474.47
2016,8,29,12,45,740.5,209.0,5.6,18.0,854.5,681.76,534.5
2016,8,29,13,0,915.0,105.0,5.8,18.0,897.0,748.05,590.31
2016,8,29,13,15,911.5,104.0,5.95,18.0,880.0,788.02,622.31
2016,8,29,13,30,908.0,103.0,6.1,18.0,863.0,824.97,650.59
2016,8,29,13,45,901.5,102.5,6.25,18.0,838.5,856.76,675.17
2016,8,29,14,0,895.0,102.0,6.4,18.0,814.0,885.11,697.37
2016,8,29,14,15,887.0,100.5,6.45,18.0,782.0,907.56,714.98
2016,8,29,14,30,879.0,99.0,6.5,18.0,750.0,926.29,730.05
2016,8,29,14,45,869.5,96.0,6.6,18.0,713.0,938.23,740.63
2016,8,29,15,0,860.0,93.0,6.7,18.0,676.0,946.29,748.61
2016,8,29,15,15,845.0,91.0,6.7,18.0,632.5,946.31,750.44
2016,8,29,15,30,830.0,89.0,6.7,18.0,589.0,954.81,758.72
2016,8,29,15,45,812.5,85.5,6.75,18.0,541.5,943.05,752.46
2016,8,29,16,0,795.0,82.0,6.8,18.0,494.0,927.56,743.59
2016,8,29,16,15,768.5,78.5,6.75,17.5,443.0,899.55,726.24
2016,8,29,16,30,742.0,75.0,6.7,17.0,392.0,868.27,706.1
2016,8,29,16,45,703.5,70.5,6.7,17.0,339.5,820.87,671.86
2016,8,29,17,0,665.0,66.0,6.7,17.0,287.0,778.15,640.13
2016,8,29,17,15,610.5,60.0,6.65,17.0,234.5,710.18,586.85
2016,8,29,17,30,556.0,54.0,6.6,17.0,182.0,641.68,530.57
2016,8,29,17,45,466.5,45.5,6.55,17.0,133.5,537.8,442.76
2016,8,29,18,0,377.0,37.0,6.5,17.0,85.0,436.73,351.64
2016,8,29,18,15,188.5,25.5,6.4,16.5,49.5,241.43,143.97
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,11.02,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,107.5,9.5,4.6,16.0,15.5,7.47,0.0
2016,8,30,6,0,215.0,19.0,4.6,16.0,31.0,15.6,0.0
2016,8,30,6,15,336.5,30.0,4.65,16.0,72.5,24.7,14.85
2016,8,30,6,30,458.0,41.0,4.7,16.0,114.0,33.87,23.85
2016,8,30,6,45,533.0,48.0,4.8,16.5,164.0,39.6,29.29
2016,8,30,7,0,608.0,55.0,4.9,17.0,214.0,45.42,34.59
2016,8,30,7,15,655.5,60.0,4.9,17.0,266.5,53.55,41.84
2016,8,30,7,30,703.0,65.0,4.9,17.0,319.0,57.88,45.61
