Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,0,844.0,128.0,3.6,21.0,792.0,711.17,548.76
2016,9,19,13,15,838.0,126.5,3.7,21.0,773.0,746.86,577.08
2016,9,19,13,30,832.0,125.0,3.8,21.0,754.0,779.32,602.63
2016,9,19,13,45,815.0,127.0,3.95,21.0,725.0,803.12,620.84
2016,9,19,14,0,798.0,129.0,4.1,21.0,696.0,822.89,636.39
2016,9,19,14,15,785.5,127.0,4.15,21.0,662.5,838.44,648.69
2016,9,19,14,30,773.0,125.0,4.2,21.0,629.0,850.12,658.44
2016,9,19,14,45,749.5,124.0,4.3,21.0,588.0,855.24,663.95
2016,9,19,15,0,726.0,123.0,4.4,21.0,547.0,850.86,662.9
2016,9,19,15,15,702.5,118.5,4.4,20.5,502.5,838.4,657.08
2016,9,19,15,30,679.0,114.0,4.4,20.0,458.0,822.15,648.57
2016,9,19,15,45,642.5,110.0,4.4,20.0,409.5,790.47,627.41
2016,9,19,16,0,606.0,106.0,4.4,20.0,361.0,755.32,603.4
2016,9,19,16,15,563.5,98.5,4.35,19.5,311.0,707.21,569.91
2016,9,19,16,30,521.0,91.0,4.3,19.0,261.0,656.42,533.21
2016,9,19,16,45,458.5,81.5,4.25,19.0,211.5,575.82,470.78
2016,9,19,17,0,396.0,72.0,4.2,19.0,162.0,504.26,412.99
2016,9,19,17,15,312.5,57.5,4.2,18.5,117.0,406.97,332.56
2016,9,19,17,30,229.0,43.0,4.2,18.0,72.0,312.75,249.36
2016,9,19,17,45,128.5,25.0,4.2,18.0,40.0,189.03,101.61
2016,9,19,18,0,28.0,7.0,4.2,18.0,8.0,28.79,0.0
2016,9,19,18,15,14.0,3.5,4.15,18.0,4.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,7.5,2.55,16.0,7.5,5.69,0.0
2016,9,20,6,30,0.0,15.0,2.7,16.0,15.0,11.4,3.71
2016,9,20,6,45,0.0,28.0,2.9,16.5,28.0,21.35,12.91
2016,9,20,7,0,0.0,41.0,3.1,17.0,41.0,31.34,21.97
2016,9,20,7,15,0.0,55.0,3.25,17.0,55.0,42.06,31.63
2016,9,20,7,30,0.0,69.0,3.4,17.0,69.0,52.41,40.84
2016,9,20,7,45,0.0,84.0,3.55,17.0,84.0,63.37,50.46
2016,9,20,8,0,0.0,99.0,3.7,17.0,99.0,74.24,59.86
2016,9,20,8,15,11.0,140.0,3.85,17.0,145.5,102.2,84.01
2016,9,20,8,30,22.0,181.0,4.0,17.0,192.0,129.02,106.87
2016,9,20,8,45,11.0,167.0,4.15,17.5,172.5,121.34,99.73
2016,9,20,9,0,0.0,153.0,4.3,18.0,153.0,112.81,91.98
2016,9,20,9,15,4.0,177.5,4.4,18.0,180.0,129.45,105.92
2016,9,20,9,30,8.0,202.0,4.5,18.0,207.0,145.78,119.48
2016,9,20,9,45,30.0,250.0,4.6,18.0,271.0,165.76,136.04
2016,9,20,10,0,52.0,298.0,4.7,18.0,335.0,191.34,157.17
2016,9,20,10,15,164.5,319.5,4.8,18.0,441.0,206.91,157.89
2016,9,20,10,30,277.0,341.0,4.9,18.0,547.0,242.2,178.48
2016,9,20,10,45,257.0,355.5,5.0,18.5,551.0,273.26,203.03
2016,9,20,11,0,237.0,370.0,5.1,19.0,555.0,308.48,232.22
2016,9,20,11,15,230.0,378.0,5.25,19.0,560.0,334.31,254.38
2016,9,20,11,30,223.0,386.0,5.4,19.0,565.0,359.38,275.93
2016,9,20,11,45,158.5,385.0,5.55,19.0,512.5,352.84,273.44
2016,9,20,12,0,94.0,384.0,5.7,19.0,460.0,336.45,262.2
2016,9,20,12,15,96.5,380.0,5.85,19.0,458.0,346.68,270.99
2016,9,20,12,30,99.0,376.0,6.0,19.0,456.0,356.71,279.55
2016,9,20,12,45,257.5,348.5,6.15,19.0,552.0,464.7,365.97
2016,9,20,13,0,416.0,321.0,6.3,19.0,648.0,581.67,458.79
2016,9,20,13,15,624.0,221.0,6.45,19.0,696.5,679.85,538.78
2016,9,20,13,30,832.0,121.0,6.6,19.0,745.0,774.32,616.1
2016,9,20,13,45,689.5,174.5,6.8,19.0,679.5,753.03,599.73
2016,9,20,14,0,547.0,228.0,7.0,19.0,614.0,707.77,564.97
2016,9,20,14,15,545.0,215.5,7.05,19.0,584.5,716.98,574.13
2016,9,20,14,30,543.0,203.0,7.1,19.0,555.0,723.18,580.88
2016,9,20,14,45,598.0,172.5,7.2,19.0,537.5,768.38,618.67
2016,9,20,15,0,653.0,142.0,7.3,19.0,520.0,803.4,647.24
2016,9,20,15,15,647.5,128.5,7.3,18.5,478.5,796.96,645.23
2016,9,20,15,30,642.0,115.0,7.3,18.0,437.0,786.8,640.57
2016,9,20,15,45,648.5,103.5,7.3,18.0,400.5,786.95,642.61
2016,9,20,16,0,655.0,92.0,7.3,18.0,364.0,783.77,641.95
2016,9,20,16,15,613.5,86.0,7.25,17.5,314.0,738.53,609.29
2016,9,20,16,30,572.0,80.0,7.2,17.0,264.0,690.67,573.49
2016,9,20,16,45,512.0,72.0,7.2,17.0,214.5,620.76,517.43
2016,9,20,17,0,452.0,64.0,7.2,17.0,165.0,549.46,457.79
2016,9,20,17,15,362.0,52.5,7.15,17.0,119.0,443.41,366.89
2016,9,20,17,30,272.0,41.0,7.1,17.0,73.0,347.75,278.89
2016,9,20,17,45,136.0,20.5,7.05,17.0,36.5,182.8,78.99
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.5,5.65,15.0,14.5,11.07,0.0
2016,9,21,6,30,0.0,29.0,5.8,15.0,29.0,21.85,12.16
2016,9,21,6,45,7.0,50.0,5.95,15.5,51.5,36.89,26.41
2016,9,21,7,0,14.0,71.0,6.1,16.0,74.0,51.79,39.99
2016,9,21,7,15,23.5,92.5,6.2,16.0,99.0,65.87,52.76
2016,9,21,7,30,33.0,114.0,6.3,16.0,124.0,80.21,65.56
2016,9,21,7,45,41.5,134.5,6.4,16.0,149.5,93.73,77.42
2016,9,21,8,0,50.0,155.0,6.5,16.0,175.0,107.01,88.89
2016,9,21,8,15,46.5,173.5,6.65,16.0,194.0,118.74,98.87
2016,9,21,8,30,43.0,192.0,6.8,16.0,213.0,130.19,108.51
2016,9,21,8,45,66.5,219.0,7.0,16.0,255.0,146.38,122.17
2016,9,21,9,0,90.0,246.0,7.2,16.0,297.0,162.14,135.36
2016,9,21,9,15,222.0,253.0,7.35,16.0,391.0,163.24,135.94
2016,9,21,9,30,354.0,260.0,7.5,16.0,485.0,161.82,134.4
2016,9,21,9,45,359.0,274.0,7.65,16.5,513.0,168.06,139.18
2016,9,21,10,0,364.0,288.0,7.8,17.0,541.0,174.09,143.75
2016,9,21,10,15,439.0,270.5,7.8,17.0,587.5,182.21,131.86
2016,9,21,10,30,514.0,253.0,7.8,17.0,634.0,218.7,151.22
2016,9,21,10,45,507.0,266.5,7.85,17.0,651.0,265.54,188.5
2016,9,21,11,0,500.0,280.0,7.9,17.0,668.0,311.96,228.59
2016,9,21,11,15,511.5,281.5,7.9,17.0,684.0,356.11,267.34
2016,9,21,11,30,523.0,283.0,7.9,17.0,700.0,401.17,307.08
2016,9,21,11,45,704.5,199.0,7.9,17.0,764.0,460.28,356.06
2016,9,21,12,0,886.0,115.0,7.9,17.0,828.0,530.03,415.23
2016,9,21,12,15,668.0,214.0,8.0,16.5,750.0,545.24,432.45
2016,9,21,12,30,450.0,313.0,8.1,16.0,672.0,534.37,426.4
2016,9,21,12,45,670.5,211.5,8.2,16.0,738.0,628.57,505.03
2016,9,21,13,0,891.0,110.0,8.3,16.0,804.0,718.76,581.22
2016,9,21,13,15,887.5,109.5,8.35,16.0,786.0,757.43,613.74
2016,9,21,13,30,884.0,109.0,8.4,16.0,768.0,793.08,642.6
2016,9,21,13,45,877.0,108.0,8.45,16.0,742.0,822.3,665.9
2016,9,21,14,0,870.0,107.0,8.5,16.0,716.0,848.02,686.68
2016,9,21,14,15,860.5,105.0,8.5,16.0,683.0,877.13,710.06
2016,9,21,14,30,851.0,103.0,8.5,16.0,650.0,892.83,723.39
2016,9,21,14,45,839.5,100.0,8.5,16.0,611.0,901.66,731.73
2016,9,21,15,0,828.0,97.0,8.5,16.0,572.0,906.51,737.26
2016,9,21,15,15,808.0,94.0,8.45,16.0,527.0,899.45,733.69
2016,9,21,15,30,788.0,91.0,8.4,16.0,482.0,888.35,727.15
2016,9,21,15,45,765.5,85.5,8.35,16.0,433.5,868.02,713.46
2016,9,21,16,0,743.0,80.0,8.3,16.0,385.0,843.99,696.67
2016,9,21,16,15,703.0,75.5,8.2,16.0,332.5,808.47,670.24
2016,9,21,16,30,663.0,71.0,8.1,16.0,280.0,763.74,635.53
2016,9,21,16,45,603.0,64.0,8.05,16.0,227.5,694.55,579.76
2016,9,21,17,0,543.0,57.0,8.0,16.0,175.0,623.99,520.17
2016,9,21,17,15,443.0,47.5,8.0,15.5,126.0,513.52,425.74
2016,9,21,17,30,343.0,38.0,8.0,15.0,77.0,404.48,324.06
2016,9,21,17,45,171.5,19.0,8.0,15.0,38.5,212.89,59.05
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,123.0,17.5,8.65,15.0,29.5,13.33,0.0
2016,9,22,6,30,246.0,35.0,8.7,15.0,59.0,26.61,15.79
2016,9,22,6,45,348.0,47.5,8.8,15.0,104.5,38.64,27.92
2016,9,22,7,0,450.0,60.0,8.9,15.0,150.0,48.54,37.25
2016,9,22,7,15,518.0,68.5,8.75,15.0,201.0,54.9,43.24
2016,9,22,7,30,586.0,77.0,8.6,15.0,252.0,61.27,49.03
2016,9,22,7,45,632.0,82.5,8.5,15.5,304.0,65.1,52.3
2016,9,22,8,0,678.0,88.0,8.4,16.0,356.0,68.96,55.49
2016,9,22,8,15,591.0,117.5,8.3,16.0,373.0,86.96,71.15
2016,9,22,8,30,504.0,147.0,8.2,16.0,390.0,101.07,83.25
2016,9,22,8,45,426.5,184.5,8.1,16.0,404.0,120.45,99.83
2016,9,22,9,0,349.0,222.0,8.0,16.0,418.0,143.43,119.37
2016,9,22,9,15,438.0,212.0,8.0,16.0,476.5,133.18,110.21
2016,9,22,9,30,527.0,202.0,8.0,16.0,535.0,128.34,105.79
2016,9,22,9,45,697.5,154.0,8.0,16.0,619.5,102.74,83.54
2016,9,22,10,0,868.0,106.0,8.0,16.0,704.0,94.68,76.45
2016,9,22,10,15,876.5,107.5,7.9,16.0,732.0,133.78,81.54
2016,9,22,10,30,885.0,109.0,7.8,16.0,760.0,193.31,115.76
2016,9,22,10,45,890.5,110.0,7.75,16.5,781.0,252.57,162.19
2016,9,22,11,0,896.0,111.0,7.7,17.0,802.0,311.85,214.18
2016,9,22,11,15,899.0,111.5,7.6,17.0,814.5,369.81,267.51
2016,9,22,11,30,902.0,112.0,7.5,17.0,827.0,427.02,320.33
2016,9,22,11,45,903.5,112.0,7.4,17.0,831.5,482.24,370.81
2016,9,22,12,0,905.0,112.0,7.3,17.0,836.0,536.08,419.03
2016,9,22,12,15,904.0,112.0,7.3,17.0,832.5,586.95,463.91
2016,9,22,12,30,903.0,112.0,7.3,17.0,829.0,635.73,506.09
2016,9,22,12,45,768.5,170.0,7.3,17.0,774.0,654.98,522.89
2016,9,22,13,0,634.0,228.0,7.3,17.0,719.0,655.84,524.28
2016,9,22,13,15,633.0,221.5,7.3,17.0,701.5,685.28,549.12
2016,9,22,13,30,632.0,215.0,7.3,17.0,684.0,712.07,571.6
2016,9,22,13,45,361.0,266.0,7.35,17.0,532.0,550.83,444.45
2016,9,22,14,0,90.0,317.0,7.4,17.0,380.0,360.21,289.03
2016,9,22,14,15,192.5,296.5,7.45,17.0,422.0,455.92,369.05
2016,9,22,14,30,295.0,276.0,7.5,17.0,464.0,558.04,452.98
2016,9,22,14,45,391.0,233.5,7.55,17.0,466.0,613.09,500.36
2016,9,22,15,0,487.0,191.0,7.6,17.0,468.0,691.15,565.24
2016,9,22,15,15,347.0,199.5,7.6,16.5,389.0,559.68,461.73
2016,9,22,15,30,207.0,208.0,7.6,16.0,310.0,426.74,353.93
2016,9,22,15,45,193.5,189.5,7.65,16.0,277.0,400.75,334.05
2016,9,22,16,0,180.0,171.0,7.7,16.0,244.0,373.63,312.72
2016,9,22,16,15,170.5,148.0,7.65,16.0,209.5,342.83,288.09
2016,9,22,16,30,161.0,125.0,7.6,16.0,175.0,310.58,261.66
2016,9,22,16,45,318.0,93.0,7.55,16.0,168.5,458.92,387.79
2016,9,22,17,0,475.0,61.0,7.5,16.0,162.0,564.47,471.62
2016,9,22,17,15,374.0,50.0,7.35,15.5,115.5,452.21,374.73
2016,9,22,17,30,273.0,39.0,7.2,15.0,69.0,346.33,274.64
2016,9,22,17,45,136.5,19.5,7.1,15.0,34.5,177.13,5.33
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,137.5,15.5,3.8,14.0,28.5,12.61,0.0
2016,9,23,6,30,275.0,31.0,3.8,14.0,57.0,25.46,14.72
2016,9,23,6,45,380.5,41.5,3.85,14.5,102.5,33.93,23.89
2016,9,23,7,0,486.0,52.0,3.9,15.0,148.0,42.47,31.91
2016,9,23,7,15,550.0,59.0,3.9,15.0,198.0,47.94,37.07
2016,9,23,7,30,614.0,66.0,3.9,15.0,248.0,53.44,42.08
2016,9,23,7,45,661.0,70.0,3.9,15.5,299.5,56.55,44.74
2016,9,23,8,0,708.0,74.0,3.9,16.0,351.0,64.63,51.68
2016,9,23,8,15,737.0,77.5,3.9,16.0,399.5,67.32,53.89
2016,9,23,8,30,766.0,81.0,3.9,16.0,448.0,70.0,56.06
2016,9,23,8,45,790.5,83.0,3.9,16.0,493.5,71.5,57.19
2016,9,23,9,0,815.0,85.0,3.9,16.0,539.0,73.02,58.34
2016,9,23,9,15,830.0,87.0,3.95,16.0,579.0,74.29,59.28
2016,9,23,9,30,845.0,89.0,4.0,16.0,619.0,84.29,67.76
2016,9,23,9,45,860.5,88.5,4.05,16.5,654.0,84.47,67.62
2016,9,23,10,0,876.0,88.0,4.1,17.0,689.0,84.62,67.48
2016,9,23,10,15,883.0,89.0,4.1,17.0,716.0,122.57,72.13
2016,9,23,10,30,890.0,90.0,4.1,17.0,743.0,181.52,105.27
2016,9,23,10,45,895.5,91.0,4.1,17.5,763.0,240.59,150.88
2016,9,23,11,0,901.0,92.0,4.1,18.0,783.0,299.66,201.92
2016,9,23,11,15,903.5,92.0,4.1,18.0,795.0,356.86,253.77
2016,9,23,11,30,906.0,92.0,4.1,18.0,807.0,413.21,304.92
2016,9,23,11,45,907.0,92.0,4.2,18.0,811.0,467.82,353.98
2016,9,23,12,0,908.0,92.0,4.3,18.0,815.0,520.96,400.82
2016,9,23,12,15,906.5,92.0,4.45,18.0,810.5,571.06,444.35
2016,9,23,12,30,905.0,92.0,4.6,18.0,806.0,619.0,485.23
2016,9,23,12,45,901.0,91.5,4.75,18.0,794.0,662.55,521.99
2016,9,23,13,0,897.0,91.0,4.9,18.0,782.0,703.3,555.99
2016,9,23,13,15,891.0,90.5,5.15,18.0,762.0,739.67,586.66
2016,9,23,13,30,885.0,90.0,5.4,18.0,742.0,772.81,613.07
2016,9,23,13,45,875.0,89.5,5.65,18.0,714.5,799.43,634.6
2016,9,23,14,0,865.0,89.0,5.9,18.0,687.0,822.39,653.62
2016,9,23,14,15,853.5,87.5,6.1,17.5,653.5,839.29,669.44
2016,9,23,14,30,842.0,86.0,6.3,17.0,620.0,852.38,682.71
2016,9,23,14,45,825.0,84.5,6.5,17.0,580.0,856.75,688.37
2016,9,23,15,0,808.0,83.0,6.7,17.0,540.0,867.9,699.33
2016,9,23,15,15,788.0,80.5,6.75,17.0,495.5,860.88,696.12
2016,9,23,15,30,768.0,78.0,6.8,17.0,451.0,850.03,690.13
2016,9,23,15,45,740.0,74.5,6.85,17.0,403.5,826.67,674.53
2016,9,23,16,0,712.0,71.0,6.9,17.0,356.0,799.83,655.95
2016,9,23,16,15,673.0,66.5,6.8,16.5,306.0,758.07,625.85
2016,9,23,16,30,634.0,62.0,6.7,16.0,256.0,720.58,597.86
2016,9,23,16,45,573.0,56.0,6.65,16.0,206.0,652.55,542.88
2016,9,23,17,0,512.0,50.0,6.6,16.0,156.0,583.65,484.44
2016,9,23,17,15,415.0,40.5,6.45,16.0,110.0,477.58,392.42
2016,9,23,17,30,318.0,31.0,6.3,16.0,64.0,374.52,290.84
2016,9,23,17,45,159.0,15.5,6.2,16.0,32.0,190.68,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,173.0,13.0,2.75,15.0,29.0,10.23,0.0
2016,9,24,6,30,346.0,26.0,2.7,15.0,58.0,21.56,11.29
2016,9,24,6,45,449.0,34.5,2.65,15.5,104.0,28.7,19.22
2016,9,24,7,0,552.0,43.0,2.6,16.0,150.0,35.96,26.05
2016,9,24,7,15,612.5,48.5,2.5,16.0,201.0,44.01,33.45
2016,9,24,7,30,673.0,54.0,2.4,16.0,252.0,49.06,38.05
2016,9,24,7,45,375.5,105.0,2.3,16.0,219.5,74.86,60.81
2016,9,24,8,0,78.0,156.0,2.2,16.0,187.0,107.64,89.32
2016,9,24,8,15,145.5,177.5,2.1,16.5,243.5,119.2,98.83
2016,9,24,8,30,213.0,199.0,2.0,17.0,300.0,132.94,110.1
2016,9,24,8,45,282.5,208.5,1.95,17.5,356.5,135.2,111.43
2016,9,24,9,0,352.0,218.0,1.9,18.0,413.0,141.46,116.18
2016,9,24,9,15,412.0,219.5,1.95,18.0,464.5,137.05,112.13
2016,9,24,9,30,472.0,221.0,2.0,18.0,516.0,137.64,112.37
2016,9,24,9,45,435.0,248.0,2.05,18.5,531.5,149.38,121.76
2016,9,24,10,0,398.0,275.0,2.1,19.0,547.0,169.1,137.66
2016,9,24,10,15,383.5,292.5,2.15,19.0,563.0,197.39,143.92
2016,9,24,10,30,369.0,310.0,2.2,19.0,579.0,237.22,169.35
2016,9,24,10,45,650.0,195.5,2.3,19.5,685.5,248.15,165.12
2016,9,24,11,0,931.0,81.0,2.4,20.0,792.0,298.74,197.54
2016,9,24,11,15,934.5,81.5,2.45,20.0,804.5,358.07,250.38
2016,9,24,11,30,938.0,82.0,2.5,20.0,817.0,416.63,302.51
2016,9,24,11,45,939.0,82.0,2.65,20.5,821.5,472.72,351.39
2016,9,24,12,0,940.0,82.0,2.8,21.0,826.0,527.26,397.72
2016,9,24,12,15,939.0,82.0,2.9,21.0,822.5,578.95,441.28
2016,9,24,12,30,938.0,82.0,3.0,21.0,819.0,628.44,482.07
2016,9,24,12,45,930.5,84.0,3.15,21.0,806.0,673.26,518.64
2016,9,24,13,0,923.0,86.0,3.3,21.0,793.0,715.02,552.25
2016,9,24,13,15,918.0,85.5,3.45,21.0,773.0,752.97,582.64
2016,9,24,13,30,913.0,85.0,3.6,21.0,753.0,787.69,608.56
2016,9,24,13,45,904.0,84.5,3.75,21.0,725.5,815.89,629.91
2016,9,24,14,0,895.0,84.0,3.9,21.0,698.0,840.39,648.82
2016,9,24,14,15,884.0,82.5,4.05,21.0,664.0,858.34,663.29
2016,9,24,14,30,873.0,81.0,4.2,21.0,630.0,872.41,675.24
2016,9,24,14,45,857.0,80.0,4.35,21.0,589.5,878.72,681.9
2016,9,24,15,0,841.0,79.0,4.5,21.0,549.0,881.12,686.26
2016,9,24,15,15,821.0,76.0,4.6,20.5,504.0,884.21,692.42
2016,9,24,15,30,801.0,73.0,4.7,20.0,459.0,872.92,688.29
2016,9,24,15,45,770.5,70.5,4.85,20.0,409.5,848.62,673.59
2016,9,24,16,0,740.0,68.0,5.0,20.0,360.0,820.77,655.84
2016,9,24,16,15,700.0,63.5,5.1,19.5,309.0,778.04,627.11
2016,9,24,16,30,660.0,59.0,5.2,19.0,258.0,732.48,594.72
2016,9,24,16,45,596.0,53.5,5.3,19.0,206.5,668.82,545.09
2016,9,24,17,0,532.0,48.0,5.4,19.0,155.0,597.83,486.65
2016,9,24,17,15,431.5,39.0,5.4,18.5,108.5,489.3,395.21
2016,9,24,17,30,331.0,30.0,5.4,18.0,62.0,383.91,289.36
2016,9,24,17,45,165.5,15.0,5.45,17.5,31.0,192.35,0.0
2016,9,24,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,6,15,157.0,13.5,2.6,17.5,27.5,10.62,0.0
2016,9,25,6,30,314.0,27.0,2.6,18.0,55.0,22.31,11.36
2016,9,25,6,45,416.0,37.0,2.6,18.5,101.0,30.54,20.48
2016,9,25,7,0,518.0,47.0,2.6,19.0,147.0,38.83,28.17
2016,9,25,7,15,581.5,54.0,2.45,19.0,197.5,44.49,33.43
2016,9,25,7,30,645.0,61.0,2.3,19.0,248.0,50.17,38.53
2016,9,25,7,45,683.0,66.5,2.2,19.5,299.0,58.9,46.07
2016,9,25,8,0,721.0,72.0,2.1,20.0,350.0,63.38,49.76
2016,9,25,8,15,750.0,76.0,2.0,20.5,399.0,66.51,52.23
2016,9,25,8,30,779.0,80.0,1.9,21.0,448.0,69.6,54.6
2016,9,25,8,45,795.5,84.5,1.8,21.5,492.5,72.72,56.97
2016,9,25,9,0,812.0,89.0,1.7,22.0,537.0,75.72,59.22
2016,9,25,9,15,827.5,91.5,1.65,22.5,577.0,77.26,60.23
2016,9,25,9,30,843.0,94.0,1.6,23.0,617.0,78.76,61.2
2016,9,25,9,45,874.5,87.5,1.55,23.5,656.5,84.25,65.52
2016,9,25,10,0,906.0,81.0,1.5,24.0,696.0,81.3,62.78
2016,9,25,10,15,913.0,82.0,1.35,24.0,723.5,118.59,66.83
2016,9,25,10,30,920.0,83.0,1.2,24.0,751.0,179.2,99.04
2016,9,25,10,45,917.5,88.0,1.1,24.5,769.0,241.04,144.87
2016,9,25,11,0,915.0,93.0,1.0,25.0,787.0,302.06,195.06
2016,9,25,11,15,917.5,93.5,0.95,25.0,799.5,360.44,244.9
2016,9,25,11,30,920.0,94.0,0.9,25.0,812.0,417.94,293.7
2016,9,25,11,45,912.0,98.5,0.9,25.0,813.5,472.94,339.81
2016,9,25,12,0,904.0,103.0,0.9,25.0,815.0,525.67,382.78
2016,9,25,12,15,903.0,103.0,1.0,25.0,811.0,576.08,423.45
2016,9,25,12,30,902.0,103.0,1.1,25.0,807.0,624.38,461.58
2016,9,25,12,45,895.0,104.0,1.25,25.0,794.0,667.46,495.64
2016,9,25,13,0,888.0,105.0,1.4,25.0,781.0,707.58,527.01
2016,9,25,13,15,882.5,104.0,1.45,24.5,761.0,743.81,555.46
2016,9,25,13,30,877.0,103.0,1.5,24.0,741.0,776.84,580.52
2016,9,25,13,45,862.0,104.5,1.6,24.0,712.0,801.54,598.69
2016,9,25,14,0,847.0,106.0,1.7,24.0,683.0,831.74,620.78
2016,9,25,14,15,834.5,104.0,1.7,23.5,649.0,847.83,633.67
2016,9,25,14,30,822.0,102.0,1.7,23.0,615.0,859.97,644.24
2016,9,25,14,45,801.5,100.5,1.75,23.0,574.0,861.55,647.23
2016,9,25,15,0,781.0,99.0,1.8,23.0,533.0,858.99,647.67
2016,9,25,15,15,758.5,95.5,1.8,23.0,487.5,848.23,642.17
2016,9,25,15,30,736.0,92.0,1.8,23.0,442.0,839.58,638.21
2016,9,25,15,45,704.0,87.5,1.85,23.0,393.5,811.78,621.41
2016,9,25,16,0,672.0,83.0,1.9,23.0,345.0,780.63,601.96
2016,9,25,16,15,628.5,77.0,1.9,22.5,294.0,733.65,571.17
2016,9,25,16,30,585.0,71.0,1.9,22.0,243.0,684.17,537.14
2016,9,25,16,45,520.0,62.5,1.9,21.5,193.0,609.56,482.39
2016,9,25,17,0,455.0,54.0,1.9,21.0,143.0,534.06,423.71
2016,9,25,17,15,356.0,42.0,1.85,20.5,98.5,424.42,334.59
2016,9,25,17,30,257.0,30.0,1.8,20.0,54.0,318.56,229.44
2016,9,25,17,45,128.5,15.0,1.8,20.0,27.0,119.78,0.0
2016,9,25,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,111.5,14.0,1.3,20.0,24.0,11.02,0.0
2016,9,26,6,30,223.0,28.0,1.3,20.0,48.0,22.86,11.27
2016,9,26,6,45,323.5,42.0,1.35,20.0,92.0,34.16,23.36
2016,9,26,7,0,424.0,56.0,1.4,20.0,136.0,45.33,33.64
2016,9,26,7,15,490.5,65.5,1.35,20.5,185.5,52.5,40.16
2016,9,26,7,30,557.0,75.0,1.3,21.0,235.0,59.62,46.4
2016,9,26,7,45,603.0,82.0,1.3,21.5,286.0,64.54,50.55
2016,9,26,8,0,649.0,89.0,1.3,22.0,337.0,69.41,54.53
2016,9,26,8,15,681.5,94.5,1.2,22.0,385.5,72.94,57.4
2016,9,26,8,30,714.0,100.0,1.1,22.0,434.0,76.41,60.17
2016,9,26,8,45,737.5,104.0,1.05,22.5,479.5,78.66,61.75
2016,9,26,9,0,761.0,108.0,1.0,23.0,525.0,80.86,63.28
2016,9,26,9,15,779.0,111.0,0.95,23.0,565.5,89.13,70.03
2016,9,26,9,30,797.0,114.0,0.9,23.0,606.0,90.59,71.06
2016,9,26,9,45,809.5,116.5,0.9,23.5,640.0,91.58,71.57
2016,9,26,10,0,822.0,119.0,0.9,24.0,674.0,92.57,72.09
2016,9,26,10,15,831.5,121.0,1.0,24.0,702.0,127.38,76.03
2016,9,26,10,30,841.0,123.0,1.1,24.0,730.0,185.99,107.52
2016,9,26,10,45,847.0,124.0,1.2,24.0,750.0,244.16,150.47
2016,9,26,11,0,853.0,125.0,1.3,24.0,770.0,302.53,198.77
2016,9,26,11,15,856.5,126.0,1.35,23.5,782.5,360.08,248.61
2016,9,26,11,30,860.0,127.0,1.4,23.0,795.0,417.06,298.07
2016,9,26,11,45,862.0,127.0,1.5,23.0,799.5,471.8,344.69
2016,9,26,12,0,864.0,127.0,1.6,23.0,804.0,525.26,389.25
2016,9,26,12,15,862.5,126.5,1.65,23.0,799.5,574.93,429.7
2016,9,26,12,30,861.0,126.0,1.7,23.0,795.0,622.46,467.54
2016,9,26,12,45,896.0,107.0,1.75,23.0,794.0,669.49,504.65
2016,9,26,13,0,931.0,88.0,1.8,23.0,793.0,719.64,543.26
2016,9,26,13,15,926.0,87.0,1.8,23.0,772.5,757.39,571.7
2016,9,26,13,30,921.0,86.0,1.8,23.0,752.0,791.84,595.84
2016,9,26,13,45,913.0,85.0,1.85,23.0,724.5,820.5,616.32
2016,9,26,14,0,905.0,84.0,1.9,23.0,697.0,845.48,634.46
2016,9,26,14,15,894.0,82.5,1.95,22.5,662.5,863.62,649.4
2016,9,26,14,30,883.0,81.0,2.0,22.0,628.0,877.83,661.98
2016,9,26,14,45,868.0,79.0,2.05,22.0,587.0,883.98,668.07
2016,9,26,15,0,853.0,77.0,2.1,22.0,546.0,886.16,671.7
2016,9,26,15,15,833.0,74.5,2.15,22.0,500.5,889.8,676.5
2016,9,26,15,30,813.0,72.0,2.2,22.0,455.0,879.2,671.59
2016,9,26,15,45,775.0,71.0,2.25,22.0,404.0,849.87,653.71
2016,9,26,16,0,737.0,70.0,2.3,22.0,353.0,816.84,632.86
2016,9,26,16,15,695.5,65.0,2.3,21.5,301.5,772.08,603.57
2016,9,26,16,30,654.0,60.0,2.3,21.0,250.0,731.79,576.01
2016,9,26,16,45,578.0,54.5,2.35,21.0,197.5,650.84,515.56
2016,9,26,17,0,502.0,49.0,2.4,21.0,145.0,569.23,451.19
2016,9,26,17,15,397.5,38.5,2.35,20.5,99.0,456.21,358.61
2016,9,26,17,30,293.0,28.0,2.3,20.0,53.0,346.44,240.56
2016,9,26,17,45,146.5,14.0,2.3,20.0,26.5,133.69,0.0
2016,9,26,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,85.5,14.0,0.7,20.0,21.0,11.02,0.0
2016,9,27,6,30,171.0,28.0,0.7,20.0,42.0,21.23,9.63
2016,9,27,6,45,262.5,44.0,0.7,20.0,84.0,33.24,22.56
2016,9,27,7,0,354.0,60.0,0.7,20.0,126.0,45.18,33.51
2016,9,27,7,15,419.5,72.0,0.65,20.0,174.5,54.07,41.6
2016,9,27,7,30,485.0,84.0,0.6,20.0,223.0,65.75,51.9
2016,9,27,7,45,533.0,93.0,0.6,20.5,272.5,71.82,57.03
2016,9,27,8,0,581.0,102.0,0.6,21.0,322.0,77.78,61.92
2016,9,27,8,15,386.5,149.0,0.6,21.0,304.0,101.37,81.84
2016,9,27,8,30,192.0,196.0,0.6,21.0,286.0,130.69,106.21
2016,9,27,8,45,248.5,209.5,0.65,21.0,338.0,135.09,109.48
2016,9,27,9,0,305.0,223.0,0.7,21.0,390.0,143.14,115.86
2016,9,27,9,15,306.0,242.0,0.75,21.0,419.5,152.55,123.33
2016,9,27,9,30,307.0,261.0,0.8,21.0,449.0,161.58,130.45
2016,9,27,9,45,330.5,271.5,0.9,21.5,484.5,166.66,134.1
2016,9,27,10,0,354.0,282.0,1.0,22.0,520.0,171.64,137.67
2016,9,27,10,15,366.0,292.0,1.1,22.0,547.0,194.9,140.77
2016,9,27,10,30,378.0,302.0,1.2,22.0,574.0,233.12,163.41
2016,9,27,10,45,368.0,314.5,1.3,22.0,585.5,270.38,191.39
2016,9,27,11,0,358.0,327.0,1.4,22.0,597.0,306.81,221.07
2016,9,27,11,15,361.0,330.5,1.45,22.0,606.5,340.77,249.12
2016,9,27,11,30,364.0,334.0,1.5,22.0,616.0,374.81,277.32
2016,9,27,11,45,327.5,348.0,1.6,22.0,602.5,399.39,298.84
2016,9,27,12,0,291.0,362.0,1.7,22.0,589.0,420.2,316.76
2016,9,27,12,15,288.5,360.5,1.8,21.5,584.5,443.77,336.75
2016,9,27,12,30,286.0,359.0,1.9,21.0,580.0,466.32,355.75
2016,9,27,12,45,297.5,348.5,2.0,21.0,575.5,489.17,374.34
2016,9,27,13,0,309.0,338.0,2.1,21.0,571.0,511.54,392.51
2016,9,27,13,15,307.5,329.5,2.2,21.0,556.0,525.8,404.49
2016,9,27,13,30,306.0,321.0,2.3,21.0,541.0,538.45,415.28
2016,9,27,13,45,294.5,311.0,2.4,21.0,516.5,540.14,417.88
2016,9,27,14,0,283.0,301.0,2.5,21.0,492.0,539.51,418.79
2016,9,27,14,15,215.0,290.5,2.55,21.0,431.5,469.14,366.72
2016,9,27,14,30,147.0,280.0,2.6,21.0,371.0,412.12,323.5
2016,9,27,14,45,168.0,260.0,2.7,21.0,357.0,420.29,331.95
2016,9,27,15,0,189.0,240.0,2.8,21.0,343.0,427.84,339.74
2016,9,27,15,15,179.0,221.5,2.85,20.5,312.5,407.79,326.05
2016,9,27,15,30,169.0,203.0,2.9,20.0,282.0,386.39,311.18
2016,9,27,15,45,166.5,180.5,3.0,20.0,251.0,365.47,296.2
2016,9,27,16,0,164.0,158.0,3.1,20.0,220.0,343.1,279.72
2016,9,27,16,15,335.0,119.0,3.15,19.5,222.0,478.16,392.42
2016,9,27,16,30,506.0,80.0,3.2,19.0,224.0,618.11,501.77
2016,9,27,16,45,455.5,67.5,3.25,19.0,177.0,552.96,449.19
2016,9,27,17,0,405.0,55.0,3.3,19.0,130.0,486.85,394.14
2016,9,27,17,15,304.0,41.5,3.35,18.5,87.5,372.47,297.7
2016,9,27,17,30,203.0,28.0,3.4,18.0,45.0,263.37,175.66
2016,9,27,17,45,101.5,14.0,3.45,18.0,22.5,95.72,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,14.0,1.2,16.0,22.0,11.02,0.0
2016,9,28,6,30,210.0,28.0,1.3,16.0,44.0,21.35,9.39
2016,9,28,6,45,316.0,40.5,1.4,16.5,87.0,32.98,22.61
2016,9,28,7,0,422.0,53.0,1.5,17.0,130.0,43.0,31.99
2016,9,28,7,15,211.0,55.5,1.55,17.0,94.0,40.77,30.42
2016,9,28,7,30,0.0,58.0,1.6,17.0,58.0,44.44,33.81
2016,9,28,7,45,0.0,70.5,1.7,17.0,70.5,53.74,42.02
2016,9,28,8,0,0.0,83.0,1.8,17.0,83.0,62.96,50.05
2016,9,28,8,15,0.0,92.5,1.85,17.0,92.5,70.04,56.11
2016,9,28,8,30,0.0,102.0,1.9,17.0,102.0,77.08,62.05
2016,9,28,8,45,1.0,135.0,2.0,17.5,135.5,99.93,81.46
2016,9,28,9,0,2.0,168.0,2.1,18.0,169.0,122.05,99.92
2016,9,28,9,15,11.0,196.0,2.2,18.0,202.5,140.65,115.38
2016,9,28,9,30,20.0,224.0,2.3,18.0,236.0,158.85,130.4
2016,9,28,9,45,19.5,233.0,2.45,18.5,245.5,165.18,135.14
2016,9,28,10,0,19.0,242.0,2.6,19.0,255.0,171.39,139.8
2016,9,28,10,15,19.5,251.0,2.8,19.0,265.0,179.42,139.38
2016,9,28,10,30,20.0,260.0,3.0,19.0,275.0,188.94,146.4
2016,9,28,10,45,24.0,276.0,3.25,19.0,294.0,203.76,157.76
2016,9,28,11,0,28.0,292.0,3.5,19.0,313.0,212.97,164.87
2016,9,28,11,15,35.0,308.0,3.75,19.0,335.0,231.91,179.73
2016,9,28,11,30,42.0,324.0,4.0,19.0,357.0,252.34,195.87
2016,9,28,11,45,56.0,339.0,4.25,19.0,383.0,276.56,215.0
2016,9,28,12,0,70.0,354.0,4.5,19.0,409.0,303.05,236.11
2016,9,28,12,15,87.5,359.5,4.75,19.0,427.5,326.43,254.97
2016,9,28,12,30,105.0,365.0,5.0,19.0,446.0,351.8,275.56
2016,9,28,12,45,106.5,359.0,5.25,19.0,440.0,359.52,282.44
2016,9,28,13,0,108.0,353.0,5.5,19.0,434.0,366.87,289.08
2016,9,28,13,15,107.5,343.5,5.65,18.5,422.0,369.33,292.38
2016,9,28,13,30,107.0,334.0,5.8,18.0,410.0,371.13,295.2
2016,9,28,13,45,66.5,295.0,6.0,18.0,342.0,312.19,248.72
2016,9,28,14,0,26.0,256.0,6.2,18.0,274.0,232.33,184.66
2016,9,28,14,15,25.0,243.0,6.2,18.0,259.5,223.34,177.95
2016,9,28,14,30,24.0,230.0,6.2,18.0,245.0,214.12,170.95
2016,9,28,14,45,17.0,207.0,6.25,18.0,217.5,189.59,151.29
2016,9,28,15,0,10.0,184.0,6.3,18.0,190.0,164.31,130.84
2016,9,28,15,15,5.0,146.5,6.25,17.5,149.5,125.95,99.69
2016,9,28,15,30,0.0,109.0,6.2,17.0,109.0,87.44,67.91
2016,9,28,15,45,0.0,96.5,6.2,17.0,96.5,77.1,59.46
2016,9,28,16,0,0.0,84.0,6.2,17.0,84.0,66.68,50.84
2016,9,28,16,15,241.0,83.5,6.15,16.5,151.0,364.08,307.82
2016,9,28,16,30,482.0,83.0,6.1,16.0,218.0,591.22,494.7
2016,9,28,16,45,423.5,70.5,6.05,16.0,171.0,520.87,435.21
2016,9,28,17,0,365.0,58.0,6.0,16.0,124.0,450.71,374.12
2016,9,28,17,15,259.0,43.5,5.9,16.0,82.5,336.95,273.58
2016,9,28,17,30,153.0,29.0,5.8,16.0,41.0,219.95,136.01
2016,9,28,17,45,76.5,14.5,5.75,16.0,20.5,75.03,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,77.0,14.5,4.4,14.0,20.5,11.41,0.0
2016,9,29,6,30,154.0,29.0,4.4,14.0,41.0,21.87,9.14
2016,9,29,6,45,263.0,43.5,4.45,14.5,83.0,32.87,22.6
2016,9,29,7,0,372.0,58.0,4.5,15.0,125.0,43.92,32.99
2016,9,29,7,15,186.0,75.5,4.45,15.0,109.0,54.87,43.11
2016,9,29,7,30,0.0,93.0,4.4,15.0,93.0,67.79,54.77
2016,9,29,7,45,5.0,112.0,4.35,15.0,114.0,81.19,66.66
2016,9,29,8,0,10.0,131.0,4.3,15.0,135.0,94.49,78.27
2016,9,29,8,15,28.5,157.0,4.3,15.0,170.0,108.47,90.32
2016,9,29,8,30,47.0,183.0,4.3,15.0,205.0,124.51,104.02
2016,9,29,8,45,117.5,209.5,4.35,15.5,271.0,136.99,114.28
2016,9,29,9,0,188.0,236.0,4.4,16.0,337.0,152.71,127.22
2016,9,29,9,15,114.0,240.5,4.45,16.0,303.5,153.95,127.92
2016,9,29,9,30,40.0,245.0,4.5,16.0,270.0,161.92,134.4
2016,9,29,9,45,49.0,266.0,4.6,16.5,297.5,173.73,143.85
2016,9,29,10,0,58.0,287.0,4.7,17.0,325.0,185.21,152.96
2016,9,29,10,15,92.0,311.0,4.8,17.0,374.5,205.16,159.82
2016,9,29,10,30,126.0,335.0,4.9,17.0,424.0,226.18,173.32
2016,9,29,10,45,187.5,342.0,5.05,17.0,479.0,257.92,195.46
2016,9,29,11,0,249.0,349.0,5.2,17.0,534.0,292.29,221.18
2016,9,29,11,15,253.0,352.0,5.3,17.0,542.5,320.53,245.22
2016,9,29,11,30,257.0,355.0,5.4,17.0,551.0,349.07,269.7
2016,9,29,11,45,322.0,339.0,5.55,17.5,586.0,390.35,302.86
2016,9,29,12,0,387.0,323.0,5.7,18.0,621.0,437.07,340.71
2016,9,29,12,15,380.5,326.0,5.8,18.0,618.0,465.67,365.33
2016,9,29,12,30,374.0,329.0,5.9,18.0,615.0,492.91,388.51
2016,9,29,12,45,485.5,280.0,6.0,18.0,644.5,558.94,442.52
2016,9,29,13,0,597.0,231.0,6.1,18.0,674.0,627.54,498.62
2016,9,29,13,15,519.5,253.0,6.2,18.0,631.0,621.0,494.65
2016,9,29,13,30,442.0,275.0,6.3,18.0,588.0,611.42,487.89
2016,9,29,13,45,646.0,187.0,6.45,18.0,625.0,720.77,577.61
2016,9,29,14,0,850.0,99.0,6.6,18.0,662.0,811.47,649.89
