Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,45,58.0,64.0,1.8,18.0,75.0,145.22,116.11
2016,10,9,17,0,40.0,43.0,1.8,18.0,48.0,89.18,67.64
2016,10,9,17,15,20.0,25.0,1.75,17.5,27.5,48.42,22.6
2016,10,9,17,30,0.0,7.0,1.7,17.0,7.0,5.51,0.0
2016,10,9,17,45,0.0,3.5,1.7,17.0,3.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,68.5,8.5,2.45,15.0,11.5,6.69,0.0
2016,10,10,6,30,137.0,17.0,2.5,15.0,23.0,12.98,0.0
2016,10,10,6,45,270.0,30.0,2.55,15.5,62.5,24.59,13.95
2016,10,10,7,0,403.0,43.0,2.6,16.0,102.0,35.33,24.92
2016,10,10,7,15,201.5,57.5,2.55,16.0,87.0,42.92,32.16
2016,10,10,7,30,0.0,72.0,2.5,16.0,72.0,53.38,41.71
2016,10,10,7,45,0.0,90.0,2.45,16.0,90.0,66.18,53.16
2016,10,10,8,0,0.0,108.0,2.4,16.0,108.0,78.87,64.32
2016,10,10,8,15,1.5,124.5,2.3,16.0,125.5,90.51,74.4
2016,10,10,8,30,3.0,141.0,2.2,16.0,143.0,102.04,84.25
2016,10,10,8,45,1.5,136.0,2.1,16.5,137.0,99.8,81.9
2016,10,10,9,0,0.0,131.0,2.0,17.0,131.0,97.18,79.24
2016,10,10,9,15,0.0,142.0,1.9,17.0,142.0,105.01,85.76
2016,10,10,9,30,0.0,153.0,1.8,17.0,153.0,112.77,92.16
2016,10,10,9,45,0.0,162.0,1.75,17.0,162.5,119.15,97.36
2016,10,10,10,0,0.0,171.0,1.7,17.0,172.0,125.45,102.49
2016,10,10,10,15,58.5,240.5,1.65,17.0,280.0,163.78,127.63
2016,10,10,10,30,117.0,310.0,1.6,17.0,388.0,209.44,160.01
2016,10,10,10,45,116.5,319.0,1.6,17.5,399.0,229.66,174.76
2016,10,10,11,0,116.0,328.0,1.6,18.0,410.0,253.89,193.59
2016,10,10,11,15,116.0,333.5,1.6,18.0,416.0,268.48,205.59
2016,10,10,11,30,116.0,339.0,1.6,18.0,422.0,286.98,220.74
2016,10,10,11,45,116.0,340.0,1.65,18.0,423.5,302.43,233.58
2016,10,10,12,0,116.0,341.0,1.7,18.0,425.0,317.64,246.17
2016,10,10,12,15,116.0,338.5,1.7,18.0,422.0,329.98,256.41
2016,10,10,12,30,116.0,336.0,1.7,18.0,419.0,341.89,266.26
2016,10,10,12,45,83.0,317.0,1.75,18.0,375.5,310.15,242.45
2016,10,10,13,0,50.0,298.0,1.8,18.0,332.0,281.66,220.73
2016,10,10,13,15,49.5,289.0,1.8,17.5,322.0,280.72,220.99
2016,10,10,13,30,49.0,280.0,1.8,17.0,312.0,279.36,220.84
2016,10,10,13,45,48.0,268.0,1.8,17.0,298.5,274.33,217.41
2016,10,10,14,0,47.0,256.0,1.8,17.0,285.0,268.81,213.63
2016,10,10,14,15,47.5,241.0,1.8,17.0,268.5,260.94,208.06
2016,10,10,14,30,48.0,226.0,1.8,17.0,252.0,252.61,202.14
2016,10,10,14,45,40.0,206.0,1.8,17.0,226.5,230.85,185.19
2016,10,10,15,0,32.0,186.0,1.8,17.0,201.0,208.07,167.26
2016,10,10,15,15,16.0,149.5,1.75,17.0,157.0,142.45,113.81
2016,10,10,15,30,0.0,113.0,1.7,17.0,113.0,93.91,73.41
2016,10,10,15,45,0.0,98.0,1.7,17.0,98.0,81.4,63.18
2016,10,10,16,0,0.0,83.0,1.7,17.0,83.0,68.71,52.6
2016,10,10,16,15,0.0,67.5,1.65,16.5,67.5,55.25,41.3
2016,10,10,16,30,0.0,52.0,1.6,16.0,52.0,41.46,29.51
2016,10,10,16,45,0.0,37.5,1.6,16.0,37.5,28.68,18.4
2016,10,10,17,0,0.0,23.0,1.6,16.0,23.0,17.53,8.58
2016,10,10,17,15,0.0,11.5,1.5,15.5,11.5,8.74,0.0
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,1.9,15.0,1.5,1.18,0.0
2016,10,11,6,30,0.0,3.0,1.9,15.0,3.0,2.36,0.0
2016,10,11,6,45,0.0,10.0,1.9,15.0,10.0,7.58,0.31
2016,10,11,7,0,0.0,17.0,1.9,15.0,17.0,12.92,5.58
2016,10,11,7,15,0.0,25.0,1.85,15.0,25.0,19.03,11.22
2016,10,11,7,30,0.0,33.0,1.8,15.0,33.0,25.16,16.84
2016,10,11,7,45,0.0,41.5,1.8,15.5,41.5,31.69,22.7
2016,10,11,8,0,0.0,50.0,1.8,16.0,50.0,38.24,28.47
2016,10,11,8,15,0.0,67.5,1.75,16.0,67.5,51.77,40.4
2016,10,11,8,30,0.0,85.0,1.7,16.0,85.0,64.79,51.74
2016,10,11,8,45,0.0,91.5,1.7,16.0,91.5,69.71,55.89
2016,10,11,9,0,0.0,98.0,1.7,16.0,98.0,74.59,59.98
2016,10,11,9,15,0.0,111.0,1.65,16.0,111.0,83.96,67.95
2016,10,11,9,30,0.0,124.0,1.6,16.0,124.0,93.24,75.77
2016,10,11,9,45,0.5,150.0,1.55,16.0,150.5,111.18,90.97
2016,10,11,10,0,1.0,176.0,1.5,16.0,177.0,128.65,105.63
2016,10,11,10,15,2.0,181.5,1.45,16.0,183.0,133.01,104.21
2016,10,11,10,30,3.0,187.0,1.4,16.0,189.0,138.18,108.13
2016,10,11,10,45,16.0,230.5,1.35,16.5,241.5,171.04,133.53
2016,10,11,11,0,29.0,274.0,1.3,17.0,294.0,200.73,156.07
2016,10,11,11,15,29.5,278.0,1.3,17.0,298.5,209.73,163.16
2016,10,11,11,30,30.0,282.0,1.3,17.0,303.0,218.81,170.44
2016,10,11,11,45,144.5,307.5,1.3,17.0,411.0,291.09,225.27
2016,10,11,12,0,259.0,333.0,1.3,17.0,519.0,380.49,293.36
2016,10,11,12,15,264.5,329.5,1.4,17.0,518.0,403.88,312.53
2016,10,11,12,30,270.0,326.0,1.5,17.0,517.0,426.96,331.71
2016,10,11,12,45,242.5,323.5,1.65,17.0,493.0,420.99,328.91
2016,10,11,13,0,215.0,321.0,1.8,17.0,469.0,419.62,329.28
2016,10,11,13,15,243.5,306.0,1.95,17.0,469.0,442.3,348.56
2016,10,11,13,30,272.0,291.0,2.1,17.0,469.0,480.33,379.21
2016,10,11,13,45,226.5,283.0,2.25,17.0,426.5,440.29,349.63
2016,10,11,14,0,181.0,275.0,2.4,17.0,384.0,411.13,327.93
2016,10,11,14,15,370.0,217.0,2.55,17.0,423.5,534.46,428.55
2016,10,11,14,30,559.0,159.0,2.7,17.0,463.0,666.19,532.64
2016,10,11,14,45,593.0,136.0,2.85,17.0,437.0,696.54,557.25
2016,10,11,15,0,627.0,113.0,3.0,17.0,411.0,715.21,573.05
2016,10,11,15,15,572.0,112.0,3.05,16.5,363.5,677.05,547.08
2016,10,11,15,30,517.0,111.0,3.1,16.0,316.0,625.61,510.69
2016,10,11,15,45,473.0,105.0,3.15,16.0,273.5,586.11,481.6
2016,10,11,16,0,429.0,99.0,3.2,16.0,231.0,544.64,449.86
2016,10,11,16,15,384.0,85.5,3.2,16.0,187.5,490.72,406.73
2016,10,11,16,30,339.0,72.0,3.2,16.0,144.0,435.72,360.79
2016,10,11,16,45,269.5,56.0,3.25,16.0,103.5,355.29,291.58
2016,10,11,17,0,200.0,40.0,3.3,16.0,63.0,276.28,218.16
2016,10,11,17,15,100.0,20.0,3.35,16.0,31.5,146.67,47.2
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,9.5,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,0.0,19.0,2.5,14.0,19.0,14.95,0.0
2016,10,12,6,45,180.5,31.5,2.4,14.5,56.5,23.8,12.68
2016,10,12,7,0,361.0,44.0,2.3,15.0,94.0,36.02,25.51
2016,10,12,7,15,444.0,53.5,2.15,15.0,141.0,43.47,32.73
2016,10,12,7,30,527.0,63.0,2.0,15.0,188.0,50.95,39.71
2016,10,12,7,45,263.5,71.5,1.85,15.0,134.0,51.89,40.71
2016,10,12,8,0,0.0,80.0,1.7,15.0,80.0,60.29,48.17
2016,10,12,8,15,0.0,107.0,1.7,15.0,107.0,79.08,64.68
2016,10,12,8,30,0.0,134.0,1.7,15.0,134.0,97.4,80.55
2016,10,12,8,45,17.5,163.0,1.7,15.5,171.5,116.86,97.03
2016,10,12,9,0,35.0,192.0,1.7,16.0,209.0,130.22,108.01
2016,10,12,9,15,29.0,201.0,1.95,16.0,215.5,136.05,112.74
2016,10,12,9,30,23.0,210.0,2.2,16.0,222.0,148.81,123.37
2016,10,12,9,45,50.5,241.0,2.45,16.0,271.0,159.51,132.2
2016,10,12,10,0,78.0,272.0,2.7,16.0,320.0,176.62,146.43
2016,10,12,10,15,51.5,261.5,2.9,16.0,294.0,174.06,136.9
2016,10,12,10,30,25.0,251.0,3.1,16.0,268.0,181.67,142.72
2016,10,12,10,45,24.0,255.5,3.3,16.0,272.0,188.55,148.03
2016,10,12,11,0,23.0,260.0,3.5,16.0,276.0,195.19,153.39
2016,10,12,11,15,15.5,238.5,3.6,16.0,249.5,181.8,142.97
2016,10,12,11,30,8.0,217.0,3.7,16.0,223.0,166.37,130.83
2016,10,12,11,45,56.0,275.5,3.85,16.0,315.5,230.6,181.78
2016,10,12,12,0,104.0,334.0,4.0,16.0,408.0,303.11,239.22
2016,10,12,12,15,200.5,325.5,3.95,16.0,467.5,362.33,286.28
2016,10,12,12,30,297.0,317.0,3.9,16.0,527.0,434.21,343.6
2016,10,12,12,45,388.0,283.0,3.9,16.0,551.0,483.16,383.71
2016,10,12,13,0,479.0,249.0,3.9,16.0,575.0,548.86,436.7
2016,10,12,13,15,445.5,252.0,4.0,16.0,548.5,556.78,444.14
2016,10,12,13,30,412.0,255.0,4.1,16.0,522.0,560.59,448.41
2016,10,12,13,45,445.5,233.0,4.2,16.5,510.0,588.01,471.07
2016,10,12,14,0,479.0,211.0,4.3,17.0,498.0,614.44,492.98
2016,10,12,14,15,653.5,147.5,4.6,16.5,514.0,719.93,580.27
2016,10,12,14,30,828.0,84.0,4.9,16.0,530.0,811.55,653.03
2016,10,12,14,45,811.5,80.0,5.2,16.0,489.5,812.91,656.73
2016,10,12,15,0,795.0,76.0,5.5,16.0,449.0,810.28,657.92
2016,10,12,15,15,768.0,73.0,5.35,16.0,403.5,795.8,647.89
2016,10,12,15,30,741.0,70.0,5.2,16.0,358.0,777.47,634.78
2016,10,12,15,45,705.0,65.0,5.1,16.0,310.0,744.99,610.62
2016,10,12,16,0,669.0,60.0,5.0,16.0,262.0,709.16,582.98
2016,10,12,16,15,611.5,54.5,4.75,16.0,213.0,657.98,541.27
2016,10,12,16,30,554.0,49.0,4.5,16.0,164.0,598.82,491.12
2016,10,12,16,45,458.5,40.5,4.25,16.0,118.0,501.35,407.83
2016,10,12,17,0,363.0,32.0,4.0,16.0,72.0,405.18,316.4
2016,10,12,17,15,181.5,16.0,3.9,15.5,36.0,210.41,30.96
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.1,15.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.1,15.0,16.0,12.59,0.0
2016,10,13,6,45,121.0,30.0,2.15,15.0,46.5,22.54,11.23
2016,10,13,7,0,242.0,44.0,2.2,15.0,77.0,33.13,22.96
2016,10,13,7,15,286.0,60.5,2.2,15.0,115.5,44.99,34.02
2016,10,13,7,30,330.0,77.0,2.2,15.0,154.0,56.57,44.65
2016,10,13,7,45,357.0,92.5,2.25,15.0,193.5,67.0,54.08
2016,10,13,8,0,384.0,108.0,2.3,15.0,233.0,77.11,63.03
2016,10,13,8,15,403.0,122.0,2.15,15.0,271.0,85.82,70.61
2016,10,13,8,30,422.0,136.0,2.0,15.0,309.0,94.23,77.81
2016,10,13,8,45,389.5,160.5,1.95,15.5,334.0,107.77,89.21
2016,10,13,9,0,357.0,185.0,1.9,16.0,359.0,124.11,102.85
2016,10,13,9,15,376.5,198.0,1.8,16.0,394.5,131.53,108.89
2016,10,13,9,30,396.0,211.0,1.7,16.0,430.0,138.76,114.75
2016,10,13,9,45,411.0,221.5,1.65,16.5,461.0,138.56,114.07
2016,10,13,10,0,426.0,232.0,1.6,17.0,492.0,143.31,117.63
2016,10,13,10,15,394.5,252.5,1.5,17.0,501.0,168.54,126.87
2016,10,13,10,30,363.0,273.0,1.4,17.0,510.0,208.42,149.97
2016,10,13,10,45,365.5,281.0,1.3,17.0,525.5,243.76,175.32
2016,10,13,11,0,368.0,289.0,1.2,17.0,541.0,279.46,203.9
2016,10,13,11,15,314.0,307.0,1.2,17.0,524.5,305.81,228.36
2016,10,13,11,30,260.0,325.0,1.2,17.0,508.0,326.53,247.92
2016,10,13,11,45,265.0,323.0,1.2,17.5,510.5,351.26,268.22
2016,10,13,12,0,270.0,321.0,1.2,18.0,513.0,375.86,288.13
2016,10,13,12,15,312.5,311.0,1.2,18.0,531.0,412.85,317.55
2016,10,13,12,30,355.0,301.0,1.2,18.0,549.0,452.66,348.98
2016,10,13,12,45,331.0,300.5,1.2,18.0,528.5,463.32,358.28
2016,10,13,13,0,307.0,300.0,1.2,18.0,508.0,470.93,365.16
2016,10,13,13,15,342.0,281.0,1.2,18.0,506.0,498.82,387.74
2016,10,13,13,30,377.0,262.0,1.2,18.0,504.0,527.11,410.46
2016,10,13,13,45,385.0,247.0,1.25,18.0,485.0,539.13,421.13
2016,10,13,14,0,393.0,232.0,1.3,18.0,466.0,549.48,430.74
2016,10,13,14,15,225.0,227.5,1.3,18.0,360.0,426.91,337.55
2016,10,13,14,30,57.0,223.0,1.3,18.0,254.0,257.99,204.8
2016,10,13,14,45,28.5,185.0,1.35,18.0,200.5,198.53,158.12
2016,10,13,15,0,0.0,147.0,1.4,18.0,147.0,123.24,96.71
2016,10,13,15,15,134.5,147.5,1.45,18.0,199.5,279.23,228.33
2016,10,13,15,30,269.0,148.0,1.5,18.0,252.0,427.85,348.4
2016,10,13,15,45,250.5,130.5,1.55,18.0,217.0,397.51,324.48
2016,10,13,16,0,232.0,113.0,1.6,18.0,182.0,365.61,299.77
2016,10,13,16,15,208.5,93.5,1.6,17.5,147.0,324.89,267.3
2016,10,13,16,30,185.0,74.0,1.6,17.0,112.0,282.79,232.27
2016,10,13,16,45,143.0,55.0,1.65,17.0,79.5,224.37,181.53
2016,10,13,17,0,101.0,36.0,1.7,17.0,47.0,165.13,125.46
2016,10,13,17,15,50.5,18.0,1.75,17.0,23.5,82.4,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,16.0,6.0,4.72,0.0
2016,10,14,6,45,0.0,18.5,6.75,16.5,18.5,14.11,4.48
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,23.69,14.59
2016,10,14,7,15,0.0,47.5,6.8,17.0,47.5,35.83,25.67
2016,10,14,7,30,0.0,64.0,6.8,17.0,64.0,47.81,36.54
2016,10,14,7,45,0.0,80.5,6.8,17.0,80.5,59.68,47.2
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,71.46,57.61
2016,10,14,8,15,0.0,113.5,6.75,17.0,113.5,83.12,67.79
2016,10,14,8,30,0.0,130.0,6.7,17.0,130.0,94.68,77.75
2016,10,14,8,45,0.0,96.5,6.7,17.0,96.5,73.09,58.69
2016,10,14,9,0,0.0,63.0,6.7,17.0,63.0,48.32,36.86
2016,10,14,9,15,9.5,132.5,6.6,17.0,137.5,98.68,80.62
2016,10,14,9,30,19.0,202.0,6.5,17.0,212.0,143.66,119.14
2016,10,14,9,45,15.5,205.5,6.45,17.5,214.5,146.62,121.14
2016,10,14,10,0,12.0,209.0,6.4,18.0,217.0,149.43,123.05
2016,10,14,10,15,11.0,212.5,6.3,18.0,220.0,152.8,119.99
2016,10,14,10,30,10.0,216.0,6.2,18.0,223.0,157.65,123.5
2016,10,14,10,45,8.0,211.0,6.1,18.0,216.5,156.41,122.37
2016,10,14,11,0,6.0,206.0,6.0,18.0,210.0,154.5,120.81
2016,10,14,11,15,6.5,207.5,5.85,18.0,212.0,157.33,123.02
2016,10,14,11,30,7.0,209.0,5.7,18.0,214.0,160.15,125.27
2016,10,14,11,45,3.5,180.0,5.6,18.0,182.5,138.79,108.08
2016,10,14,12,0,0.0,151.0,5.5,18.0,151.0,116.11,89.74
2016,10,14,12,15,3.5,182.0,5.4,18.0,184.5,142.13,110.88
2016,10,14,12,30,7.0,213.0,5.3,18.0,218.0,169.26,132.86
2016,10,14,12,45,4.0,194.0,5.2,18.0,197.0,153.84,120.46
2016,10,14,13,0,1.0,175.0,5.1,18.0,176.0,137.7,107.47
2016,10,14,13,15,0.5,142.0,4.9,18.0,142.5,111.26,86.07
2016,10,14,13,30,0.0,109.0,4.7,18.0,109.0,84.5,64.28
2016,10,14,13,45,0.0,104.0,4.55,18.0,104.0,80.56,61.17
2016,10,14,14,0,0.0,99.0,4.4,18.0,99.0,76.59,58.01
2016,10,14,14,15,0.0,53.5,4.15,18.0,53.5,41.04,28.65
2016,10,14,14,30,0.0,8.0,3.9,18.0,8.0,6.1,0.0
2016,10,14,14,45,0.0,33.0,3.65,18.0,33.0,25.23,15.58
2016,10,14,15,0,0.0,58.0,3.4,18.0,58.0,44.44,31.78
2016,10,14,15,15,0.0,37.0,3.2,17.5,37.0,28.26,18.29
2016,10,14,15,30,0.0,16.0,3.0,17.0,16.0,12.18,4.72
2016,10,14,15,45,0.0,14.0,2.8,17.0,14.0,10.64,3.43
2016,10,14,16,0,0.0,12.0,2.6,17.0,12.0,9.11,2.12
2016,10,14,16,15,0.0,9.5,2.45,17.0,9.5,7.2,0.47
2016,10,14,16,30,0.0,7.0,2.3,17.0,7.0,5.3,0.0
2016,10,14,16,45,0.0,4.5,2.15,17.0,4.5,3.4,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.51,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.75,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.4,16.0,15.0,9.44,0.0
2016,10,15,6,45,227.0,25.0,3.6,16.5,50.5,20.44,8.43
2016,10,15,7,0,368.0,38.0,3.8,17.0,86.0,31.23,20.96
2016,10,15,7,15,453.5,46.5,3.95,17.0,131.5,38.06,27.61
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,44.97,34.04
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,50.01,38.67
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,55.05,43.16
2016,10,15,8,15,320.0,100.5,4.85,17.0,202.0,70.9,57.06
2016,10,15,8,30,0.0,133.0,5.2,17.0,133.0,96.47,79.3
2016,10,15,8,45,3.0,147.5,5.55,17.0,149.0,106.69,87.99
2016,10,15,9,0,6.0,162.0,5.9,17.0,165.0,116.81,96.53
2016,10,15,9,15,15.0,184.5,6.15,17.0,193.0,131.84,109.25
2016,10,15,9,30,24.0,207.0,6.4,17.0,221.0,146.63,121.69
2016,10,15,9,45,37.0,230.0,6.65,17.5,252.0,153.11,126.73
2016,10,15,10,0,50.0,253.0,6.9,18.0,283.0,166.06,137.26
2016,10,15,10,15,157.5,271.5,7.0,18.0,372.0,175.01,136.29
2016,10,15,10,30,265.0,290.0,7.1,18.0,461.0,206.41,153.37
2016,10,15,10,45,214.0,305.0,7.25,18.0,445.5,236.37,177.9
2016,10,15,11,0,163.0,320.0,7.4,18.0,430.0,254.42,194.97
2016,10,15,11,15,227.5,317.0,7.45,18.0,473.5,288.35,221.04
2016,10,15,11,30,292.0,314.0,7.5,18.0,517.0,329.16,253.82
2016,10,15,11,45,287.0,316.5,7.6,18.0,516.5,354.49,276.43
2016,10,15,12,0,282.0,319.0,7.7,18.0,516.0,378.87,298.03
2016,10,15,12,15,286.5,313.0,7.7,18.0,512.0,400.43,317.07
2016,10,15,12,30,291.0,307.0,7.7,18.0,508.0,421.34,335.42
2016,10,15,12,45,152.0,268.0,7.75,18.0,373.0,319.07,255.12
2016,10,15,13,0,13.0,229.0,7.8,18.0,238.0,189.48,149.82
2016,10,15,13,15,6.5,183.5,7.75,18.0,188.0,149.34,117.42
2016,10,15,13,30,0.0,138.0,7.7,18.0,138.0,108.1,83.73
2016,10,15,13,45,0.0,116.5,7.65,18.0,116.5,90.77,69.64
2016,10,15,14,0,0.0,95.0,7.6,18.0,95.0,73.33,55.37
2016,10,15,14,15,0.0,89.5,7.5,18.0,89.5,68.9,51.82
2016,10,15,14,30,0.0,84.0,7.4,18.0,84.0,64.6,48.37
2016,10,15,14,45,32.5,136.0,7.35,18.0,150.5,149.6,120.35
2016,10,15,15,0,65.0,188.0,7.3,18.0,217.0,241.77,197.54
2016,10,15,15,15,39.0,161.5,7.2,18.0,178.5,194.98,158.6
2016,10,15,15,30,13.0,135.0,7.1,18.0,140.0,131.17,105.06
2016,10,15,15,45,7.5,117.0,7.05,18.0,120.0,111.58,88.67
2016,10,15,16,0,2.0,99.0,7.0,18.0,100.0,91.7,71.79
2016,10,15,16,15,1.0,79.0,6.85,17.5,79.5,72.82,55.83
2016,10,15,16,30,0.0,59.0,6.7,17.0,59.0,53.11,38.92
2016,10,15,16,45,0.0,41.0,6.6,17.0,41.0,35.9,23.95
2016,10,15,17,0,0.0,23.0,6.5,17.0,23.0,17.56,7.63
2016,10,15,17,15,0.0,11.5,6.55,17.0,11.5,8.76,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,5.15,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,5.2,17.0,4.0,3.15,0.0
2016,10,16,6,45,0.0,14.0,5.3,17.0,14.0,10.65,1.26
2016,10,16,7,0,0.0,24.0,5.4,17.0,24.0,18.3,9.89
2016,10,16,7,15,0.0,38.0,5.3,17.0,38.0,29.05,19.72
2016,10,16,7,30,0.0,52.0,5.2,17.0,52.0,39.55,29.25
2016,10,16,7,45,0.0,66.0,5.15,17.0,66.0,49.85,38.51
2016,10,16,8,0,0.0,80.0,5.1,17.0,80.0,60.07,47.58
2016,10,16,8,15,0.0,94.0,5.15,17.0,94.0,70.2,56.45
2016,10,16,8,30,0.0,108.0,5.2,17.0,108.0,80.25,65.14
2016,10,16,8,45,0.0,122.5,5.3,17.5,122.5,90.54,73.8
2016,10,16,9,0,0.0,137.0,5.4,18.0,137.0,100.72,82.27
2016,10,16,9,15,0.0,144.0,5.4,18.0,144.0,105.93,86.54
2016,10,16,9,30,0.0,151.0,5.4,18.0,151.0,111.07,90.75
2016,10,16,9,45,6.0,178.5,5.45,18.0,182.0,129.45,106.28
2016,10,16,10,0,12.0,206.0,5.5,18.0,213.0,147.36,121.3
2016,10,16,10,15,6.0,145.5,5.5,18.0,149.0,108.84,84.25
2016,10,16,10,30,0.0,85.0,5.5,18.0,85.0,65.49,48.64
2016,10,16,10,45,0.0,78.0,5.5,18.0,78.0,60.08,44.14
2016,10,16,11,0,0.0,71.0,5.5,18.0,71.0,54.67,39.63
2016,10,16,11,15,3.0,138.0,5.45,18.0,140.5,106.11,81.68
2016,10,16,11,30,6.0,205.0,5.4,18.0,210.0,156.83,122.7
2016,10,16,11,45,4.5,194.0,5.4,18.0,197.5,149.54,116.82
2016,10,16,12,0,3.0,183.0,5.4,18.0,185.0,141.72,110.54
2016,10,16,12,15,1.5,146.5,5.5,18.0,147.5,113.77,87.92
2016,10,16,12,30,0.0,110.0,5.6,18.0,110.0,84.97,64.45
2016,10,16,12,45,0.0,113.5,5.7,18.0,113.5,87.79,66.82
2016,10,16,13,0,0.0,117.0,5.8,18.0,117.0,90.66,69.24
2016,10,16,13,15,0.0,123.5,5.95,18.0,123.5,96.02,73.72
2016,10,16,13,30,0.0,130.0,6.1,18.0,130.0,101.56,78.38
2016,10,16,13,45,1.0,153.0,6.3,18.0,154.0,122.01,95.32
2016,10,16,14,0,2.0,176.0,6.5,18.0,178.0,143.96,113.53
2016,10,16,14,15,1.0,151.5,6.6,18.0,152.5,122.84,96.4
2016,10,16,14,30,0.0,127.0,6.7,18.0,127.0,101.37,78.88
2016,10,16,14,45,380.0,102.0,6.8,18.0,273.0,457.97,381.61
2016,10,16,15,0,760.0,77.0,6.9,18.0,419.0,772.17,631.59
2016,10,16,15,15,380.0,79.0,6.8,18.0,250.0,461.34,385.29
2016,10,16,15,30,0.0,81.0,6.7,18.0,81.0,63.73,48.04
2016,10,16,15,45,307.5,71.5,6.65,18.0,158.5,388.02,327.56
2016,10,16,16,0,615.0,62.0,6.6,18.0,236.0,662.66,548.63
2016,10,16,16,15,550.5,55.5,6.5,17.5,188.5,598.6,495.86
2016,10,16,16,30,486.0,49.0,6.4,17.0,141.0,532.89,440.1
2016,10,16,16,45,371.0,40.0,6.3,17.0,97.5,419.93,341.93
2016,10,16,17,0,256.0,31.0,6.2,17.0,54.0,308.59,225.41
2016,10,16,17,15,128.0,15.5,6.15,17.0,27.0,116.95,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,5.5,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,33.0,11.0,1.6,16.0,12.0,8.65,0.0
2016,10,17,6,45,170.0,26.5,1.6,16.0,45.5,20.1,6.5
2016,10,17,7,0,307.0,42.0,1.6,16.0,79.0,32.01,21.58
2016,10,17,7,15,399.5,52.0,1.6,16.0,124.5,42.24,31.32
2016,10,17,7,30,492.0,62.0,1.6,16.0,170.0,50.13,38.71
2016,10,17,7,45,554.5,68.0,1.65,16.5,218.0,54.64,42.84
2016,10,17,8,0,617.0,74.0,1.7,17.0,266.0,59.24,46.86
2016,10,17,8,15,656.0,79.0,1.65,17.0,312.5,62.83,49.98
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,66.42,53.02
2016,10,17,8,45,725.0,87.0,1.6,17.0,402.5,68.48,54.68
2016,10,17,9,0,755.0,90.0,1.6,17.0,446.0,76.36,61.39
2016,10,17,9,15,774.5,92.5,1.6,17.0,484.0,77.99,62.62
2016,10,17,9,30,794.0,95.0,1.6,17.0,522.0,79.62,63.87
2016,10,17,9,45,810.0,96.5,1.65,17.5,555.0,80.5,64.36
2016,10,17,10,0,826.0,98.0,1.7,18.0,588.0,81.41,64.88
2016,10,17,10,15,835.5,99.5,1.75,18.0,613.5,93.12,63.03
2016,10,17,10,30,845.0,101.0,1.8,18.0,639.0,150.2,86.26
2016,10,17,10,45,853.5,101.0,1.85,18.0,657.5,206.78,125.34
2016,10,17,11,0,862.0,101.0,1.9,18.0,676.0,268.32,175.93
2016,10,17,11,15,865.5,101.5,1.95,18.0,686.5,323.02,224.33
2016,10,17,11,30,869.0,102.0,2.0,18.0,697.0,376.93,272.79
2016,10,17,11,45,871.0,101.5,2.15,18.0,700.0,428.47,319.21
2016,10,17,12,0,873.0,101.0,2.3,18.0,703.0,478.58,363.66
2016,10,17,12,15,871.0,100.5,2.4,18.0,697.0,525.07,404.25
2016,10,17,12,30,869.0,100.0,2.5,18.0,691.0,569.32,442.16
2016,10,17,12,45,872.0,96.5,2.7,18.0,679.5,611.38,478.0
2016,10,17,13,0,875.0,93.0,2.9,18.0,668.0,651.09,511.48
2016,10,17,13,15,868.0,91.5,3.05,18.0,647.0,683.56,538.85
2016,10,17,13,30,861.0,90.0,3.2,18.0,626.0,712.72,563.45
2016,10,17,13,45,850.5,88.5,3.35,18.0,597.5,735.93,582.44
2016,10,17,14,0,840.0,87.0,3.5,18.0,569.0,763.18,603.99
2016,10,17,14,15,825.0,85.0,3.6,18.0,534.5,775.58,614.57
2016,10,17,14,30,810.0,83.0,3.7,18.0,500.0,784.04,622.51
2016,10,17,14,45,789.0,80.5,3.8,18.0,459.5,782.98,623.61
2016,10,17,15,0,768.0,78.0,3.9,18.0,419.0,777.94,621.85
2016,10,17,15,15,738.5,74.5,4.0,17.5,374.5,760.47,611.92
2016,10,17,15,30,709.0,71.0,4.1,17.0,330.0,739.16,598.75
2016,10,17,15,45,665.0,66.5,4.25,17.0,282.5,706.81,575.49
2016,10,17,16,0,621.0,62.0,4.4,17.0,235.0,666.03,544.77
2016,10,17,16,15,555.5,55.5,4.35,16.5,187.0,601.24,493.51
2016,10,17,16,30,490.0,49.0,4.3,16.0,139.0,534.72,437.95
2016,10,17,16,45,380.0,39.0,4.3,16.0,95.5,425.16,343.46
2016,10,17,17,0,270.0,29.0,4.3,16.0,52.0,316.08,222.11
2016,10,17,17,15,135.0,14.5,4.25,16.0,26.0,121.47,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,15,23.0,5.0,4.0,15.0,5.5,0.0,0.0
2016,10,18,6,30,46.0,10.0,4.0,15.0,11.0,7.87,0.0
2016,10,18,6,45,188.0,24.5,4.05,15.5,45.0,18.7,4.52
2016,10,18,7,0,330.0,39.0,4.1,16.0,79.0,32.04,21.45
2016,10,18,7,15,422.5,48.5,4.25,16.0,124.0,39.6,28.95
2016,10,18,7,30,515.0,58.0,4.4,16.0,169.0,47.23,36.1
2016,10,18,7,45,576.0,64.0,4.55,16.0,217.0,51.87,40.45
2016,10,18,8,0,637.0,70.0,4.7,16.0,265.0,56.58,44.69
2016,10,18,8,15,675.5,74.5,4.75,16.0,311.5,59.93,47.63
2016,10,18,8,30,714.0,79.0,4.8,16.0,358.0,63.3,50.5
2016,10,18,8,45,746.0,81.0,4.9,16.5,402.0,70.14,56.28
2016,10,18,9,0,778.0,83.0,5.0,17.0,446.0,71.79,57.46
2016,10,18,9,15,797.0,85.0,5.05,17.0,484.5,73.23,58.56
2016,10,18,9,30,816.0,87.0,5.1,17.0,523.0,74.67,59.66
2016,10,18,9,45,838.0,86.0,5.15,17.0,557.0,74.18,59.1
2016,10,18,10,0,860.0,85.0,5.2,17.0,591.0,82.01,65.75
2016,10,18,10,15,869.0,86.0,5.2,17.0,617.0,92.64,63.65
2016,10,18,10,30,878.0,87.0,5.2,17.0,643.0,149.93,85.89
2016,10,18,10,45,885.5,87.5,5.2,17.0,661.5,207.15,125.62
2016,10,18,11,0,893.0,88.0,5.2,17.0,680.0,264.44,173.75
2016,10,18,11,15,896.5,88.5,5.2,17.0,690.5,320.49,224.53
2016,10,18,11,30,900.0,89.0,5.2,17.0,701.0,375.69,275.55
2016,10,18,11,45,901.0,89.0,5.2,17.0,704.0,428.46,324.33
2016,10,18,12,0,902.0,89.0,5.2,17.0,707.0,479.65,370.94
2016,10,18,12,15,900.5,88.5,5.25,17.0,701.0,527.4,413.9
2016,10,18,12,30,899.0,88.0,5.3,17.0,695.0,572.89,454.08
2016,10,18,12,45,896.0,87.0,5.35,17.0,682.0,614.61,490.46
2016,10,18,13,0,893.0,86.0,5.4,17.0,669.0,653.56,523.99
2016,10,18,13,15,886.5,85.0,5.5,17.0,648.0,687.27,553.11
2016,10,18,13,30,880.0,84.0,5.6,17.0,627.0,717.71,579.33
2016,10,18,13,45,872.5,81.5,5.7,17.0,599.0,742.44,599.76
2016,10,18,14,0,865.0,79.0,5.8,17.0,571.0,763.6,617.2
2016,10,18,14,15,851.0,77.0,5.85,17.0,536.5,776.58,628.43
2016,10,18,14,30,837.0,75.0,5.9,17.0,502.0,794.17,643.32
2016,10,18,14,45,816.5,73.0,6.0,17.0,461.5,794.51,645.45
2016,10,18,15,0,796.0,71.0,6.1,17.0,421.0,790.85,644.63
2016,10,18,15,15,768.0,67.5,6.15,17.0,376.0,774.97,634.15
2016,10,18,15,30,740.0,64.0,6.2,17.0,331.0,755.29,620.4
2016,10,18,15,45,696.0,60.5,6.3,17.0,283.0,718.05,592.43
2016,10,18,16,0,652.0,57.0,6.4,17.0,235.0,684.17,565.75
2016,10,18,16,15,587.5,51.0,6.35,16.5,187.0,621.08,514.57
2016,10,18,16,30,523.0,45.0,6.3,16.0,139.0,556.41,459.05
2016,10,18,16,45,410.5,35.5,6.3,16.0,95.0,445.67,361.2
2016,10,18,17,0,298.0,26.0,6.3,16.0,51.0,332.74,223.5
2016,10,18,17,15,149.0,13.0,6.4,16.0,25.5,131.23,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,205.5,16.0,3.3,15.5,39.5,12.99,0.41
2016,10,19,7,0,411.0,32.0,3.3,16.0,79.0,26.63,16.79
2016,10,19,7,15,498.0,39.5,3.3,16.0,125.0,32.91,23.09
2016,10,19,7,30,585.0,47.0,3.3,16.0,171.0,39.29,29.1
2016,10,19,7,45,640.0,52.0,3.35,16.0,219.5,47.14,36.26
2016,10,19,8,0,695.0,57.0,3.4,16.0,268.0,51.71,40.39
2016,10,19,8,15,730.5,60.5,3.35,16.0,314.5,54.87,43.17
2016,10,19,8,30,766.0,64.0,3.3,16.0,361.0,58.05,45.89
2016,10,19,8,45,791.5,66.5,3.25,16.5,404.5,60.3,47.66
2016,10,19,9,0,817.0,69.0,3.2,17.0,448.0,62.55,49.4
2016,10,19,9,15,834.5,71.0,3.1,17.0,486.0,71.34,56.93
2016,10,19,9,30,852.0,73.0,3.0,17.0,524.0,73.52,58.66
2016,10,19,9,45,866.0,74.0,2.95,17.5,557.0,74.87,59.58
2016,10,19,10,0,880.0,75.0,2.9,18.0,590.0,76.16,60.44
2016,10,19,10,15,889.0,76.5,2.9,18.0,615.5,85.93,58.67
2016,10,19,10,30,898.0,78.0,2.9,18.0,641.0,144.42,80.56
2016,10,19,10,45,904.0,78.5,2.9,18.5,659.5,202.26,119.79
2016,10,19,11,0,910.0,79.0,2.9,19.0,678.0,259.98,167.23
2016,10,19,11,15,913.0,79.5,2.9,19.0,688.5,316.52,217.56
2016,10,19,11,30,916.0,80.0,2.9,19.0,699.0,372.14,267.96
2016,10,19,11,45,916.5,80.0,2.95,19.0,701.0,425.25,316.07
2016,10,19,12,0,917.0,80.0,3.0,19.0,703.0,476.68,361.9
2016,10,19,12,15,915.0,80.0,3.05,19.0,697.5,525.02,404.25
2016,10,19,12,30,913.0,80.0,3.1,19.0,692.0,571.05,443.75
2016,10,19,12,45,907.5,80.0,3.2,19.5,678.0,612.56,478.16
2016,10,19,13,0,902.0,80.0,3.3,20.0,664.0,651.12,509.49
2016,10,19,13,15,895.0,79.0,3.4,20.0,642.5,684.6,537.44
2016,10,19,13,30,888.0,78.0,3.5,20.0,621.0,714.74,562.52
2016,10,19,13,45,877.0,77.0,3.6,20.0,592.5,738.53,581.36
2016,10,19,14,0,866.0,76.0,3.7,20.0,564.0,758.62,597.36
2016,10,19,14,15,851.5,74.0,3.75,19.5,529.5,771.1,608.92
2016,10,19,14,30,837.0,72.0,3.8,19.0,495.0,779.72,617.89
2016,10,19,14,45,817.0,70.0,3.9,19.0,454.5,788.73,626.34
2016,10,19,15,0,797.0,68.0,4.0,19.0,414.0,785.47,625.81
2016,10,19,15,15,769.5,65.0,4.05,19.0,369.5,770.67,616.49
2016,10,19,15,30,742.0,62.0,4.1,19.0,325.0,752.12,604.06
2016,10,19,15,45,700.5,57.5,4.2,19.0,278.0,715.91,577.81
2016,10,19,16,0,659.0,53.0,4.3,19.0,231.0,676.47,547.75
2016,10,19,16,15,596.0,47.5,4.35,18.5,183.0,614.27,499.04
2016,10,19,16,30,533.0,42.0,4.4,18.0,135.0,559.2,452.54
2016,10,19,16,45,425.5,33.0,4.45,17.5,91.5,453.83,361.15
2016,10,19,17,0,318.0,24.0,4.5,17.0,48.0,343.21,212.54
2016,10,19,17,15,159.0,12.0,4.55,17.0,24.0,138.07,0.0
