Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,16.0,3.35,15.5,39.0,13.0,0.0
2016,10,20,7,0,409.0,32.0,3.5,16.0,78.0,26.65,16.68
2016,10,20,7,15,499.0,40.0,3.5,16.0,124.5,33.33,23.42
2016,10,20,7,30,589.0,48.0,3.5,16.0,171.0,40.11,29.8
2016,10,20,7,45,644.0,53.5,3.55,16.5,220.0,48.43,37.31
2016,10,20,8,0,699.0,59.0,3.6,17.0,269.0,53.38,41.68
2016,10,20,8,15,735.5,63.0,3.4,17.0,316.0,56.89,44.77
2016,10,20,8,30,772.0,67.0,3.2,17.0,363.0,60.41,47.79
2016,10,20,8,45,798.0,70.0,3.0,17.5,407.0,62.99,49.83
2016,10,20,9,0,824.0,73.0,2.8,18.0,451.0,65.55,51.82
2016,10,20,9,15,842.5,75.0,2.8,18.0,490.0,67.24,53.15
2016,10,20,9,30,861.0,77.0,2.8,18.0,529.0,76.27,60.83
2016,10,20,9,45,882.0,75.5,2.8,18.5,563.5,76.17,60.47
2016,10,20,10,0,903.0,74.0,2.8,19.0,598.0,76.04,60.11
2016,10,20,10,15,911.5,75.5,2.85,19.0,624.0,84.55,67.28
2016,10,20,10,30,920.0,77.0,2.9,19.0,650.0,144.26,79.74
2016,10,20,10,45,924.5,78.0,3.0,19.5,668.5,203.44,119.48
2016,10,20,11,0,929.0,79.0,3.1,20.0,687.0,262.32,167.65
2016,10,20,11,15,932.0,79.5,3.15,20.0,697.5,319.9,218.7
2016,10,20,11,30,935.0,80.0,3.2,20.0,708.0,376.52,269.92
2016,10,20,11,45,935.0,80.0,3.3,20.5,710.0,430.39,318.13
2016,10,20,12,0,935.0,80.0,3.4,21.0,712.0,482.51,363.85
2016,10,20,12,15,933.0,80.0,3.45,21.0,706.0,531.7,406.76
2016,10,20,12,30,931.0,80.0,3.5,21.0,700.0,578.53,446.78
2016,10,20,12,45,926.0,80.0,3.6,21.0,686.0,621.09,482.79
2016,10,20,13,0,921.0,80.0,3.7,21.0,672.0,660.7,515.84
2016,10,20,13,15,914.0,79.0,3.75,21.0,650.5,694.89,544.16
2016,10,20,13,30,907.0,78.0,3.8,21.0,629.0,725.68,569.54
2016,10,20,13,45,895.5,77.0,3.85,21.0,600.0,749.7,588.39
2016,10,20,14,0,884.0,76.0,3.9,21.0,571.0,769.95,604.25
2016,10,20,14,15,869.5,74.0,3.9,21.0,535.5,782.89,614.77
2016,10,20,14,30,855.0,72.0,3.9,21.0,500.0,791.92,622.61
2016,10,20,14,45,833.5,70.0,3.95,21.0,459.0,799.99,630.1
2016,10,20,15,0,812.0,68.0,4.0,21.0,418.0,795.73,628.65
2016,10,20,15,15,783.5,65.0,4.0,20.5,372.5,780.28,619.93
2016,10,20,15,30,755.0,62.0,4.0,20.0,327.0,761.0,608.0
2016,10,20,15,45,712.5,58.0,4.05,20.0,279.0,724.7,581.62
2016,10,20,16,0,670.0,54.0,4.1,20.0,231.0,685.01,551.3
2016,10,20,16,15,604.5,48.0,4.1,19.5,182.0,620.05,500.39
2016,10,20,16,30,539.0,42.0,4.1,19.0,133.0,562.71,451.98
2016,10,20,16,45,425.5,32.5,4.15,18.5,89.5,451.95,355.99
2016,10,20,17,0,312.0,23.0,4.2,18.0,46.0,333.15,184.98
2016,10,20,17,15,156.0,11.5,4.25,17.5,23.0,134.77,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,15.5,3.75,16.0,37.0,12.58,0.0
2016,10,21,7,0,388.0,31.0,3.8,16.0,74.0,25.76,15.78
2016,10,21,7,15,479.0,39.0,3.75,16.0,119.0,32.42,22.58
2016,10,21,7,30,570.0,47.0,3.7,16.0,164.0,39.19,28.96
2016,10,21,7,45,626.0,52.5,3.65,16.5,212.0,47.43,36.41
2016,10,21,8,0,682.0,58.0,3.6,17.0,260.0,52.37,40.8
2016,10,21,8,15,351.5,99.5,3.5,17.0,204.5,70.99,57.18
2016,10,21,8,30,21.0,141.0,3.4,17.0,149.0,101.03,83.32
2016,10,21,8,45,24.5,158.0,3.3,17.5,168.5,112.76,93.09
2016,10,21,9,0,28.0,175.0,3.2,18.0,188.0,119.69,98.62
2016,10,21,9,15,36.0,193.5,3.2,18.0,211.5,131.01,108.06
2016,10,21,9,30,44.0,212.0,3.2,18.0,235.0,142.08,117.21
2016,10,21,9,45,42.5,223.5,3.2,18.0,247.0,149.05,122.86
2016,10,21,10,0,41.0,235.0,3.2,18.0,259.0,155.84,128.34
2016,10,21,10,15,67.0,257.5,3.25,18.0,298.5,169.56,139.67
2016,10,21,10,30,93.0,280.0,3.3,18.0,338.0,193.73,149.39
2016,10,21,10,45,85.5,286.5,3.35,18.5,341.0,207.89,159.73
2016,10,21,11,0,78.0,293.0,3.4,19.0,344.0,221.07,170.21
2016,10,21,11,15,66.5,291.5,3.5,19.0,335.5,227.17,175.86
2016,10,21,11,30,55.0,290.0,3.6,19.0,327.0,231.47,180.08
2016,10,21,11,45,77.0,300.5,3.75,19.0,352.0,255.41,199.07
2016,10,21,12,0,99.0,311.0,3.9,19.0,377.0,282.19,220.55
2016,10,21,12,15,120.5,311.5,4.15,19.0,391.5,309.6,242.78
2016,10,21,12,30,142.0,312.0,4.4,19.0,406.0,334.86,263.63
2016,10,21,12,45,142.5,304.5,4.7,19.0,397.5,343.05,271.23
2016,10,21,13,0,143.0,297.0,5.0,19.0,389.0,350.51,278.28
2016,10,21,13,15,160.0,287.0,5.25,19.0,386.5,365.87,291.77
2016,10,21,13,30,177.0,277.0,5.5,19.0,384.0,381.63,305.67
2016,10,21,13,45,176.0,264.0,5.75,19.0,366.0,381.54,306.86
2016,10,21,14,0,175.0,251.0,6.0,19.0,348.0,380.32,307.18
2016,10,21,14,15,126.5,232.0,6.15,18.5,300.0,334.14,270.92
2016,10,21,14,30,78.0,213.0,6.3,18.0,252.0,266.79,216.82
2016,10,21,14,45,77.0,195.0,6.45,18.0,230.5,254.0,207.27
2016,10,21,15,0,76.0,177.0,6.6,18.0,209.0,240.51,196.96
2016,10,21,15,15,71.5,158.5,6.6,18.0,186.0,222.74,182.82
2016,10,21,15,30,67.0,140.0,6.6,18.0,163.0,204.31,167.9
2016,10,21,15,45,59.5,120.0,6.65,18.0,138.0,180.47,148.09
2016,10,21,16,0,52.0,100.0,6.7,18.0,113.0,155.81,127.18
2016,10,21,16,15,257.5,73.0,6.65,17.5,118.0,355.85,297.51
2016,10,21,16,30,463.0,46.0,6.6,17.0,123.0,501.39,412.74
2016,10,21,16,45,345.5,35.0,6.6,17.0,81.5,386.47,308.67
2016,10,21,17,0,228.0,24.0,6.6,17.0,40.0,260.64,124.61
2016,10,21,17,15,114.0,12.0,6.5,16.5,20.0,100.96,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,84.0,18.5,4.2,15.0,27.0,14.0,0.0
2016,10,22,7,0,168.0,37.0,4.2,15.0,54.0,27.73,17.31
2016,10,22,7,15,212.0,54.5,4.2,15.0,89.0,40.32,29.5
2016,10,22,7,30,256.0,72.0,4.2,15.0,124.0,52.61,40.87
2016,10,22,7,45,285.5,88.5,4.25,15.5,160.5,64.32,51.47
2016,10,22,8,0,315.0,105.0,4.3,16.0,197.0,75.53,61.4
2016,10,22,8,15,338.0,119.0,4.25,16.0,233.0,83.43,68.35
2016,10,22,8,30,361.0,133.0,4.2,16.0,269.0,91.98,75.75
2016,10,22,8,45,585.5,104.0,4.2,16.0,355.0,78.16,63.47
2016,10,22,9,0,810.0,75.0,4.2,16.0,441.0,66.76,53.33
2016,10,22,9,15,829.0,77.5,4.2,16.0,480.0,68.75,54.94
2016,10,22,9,30,848.0,80.0,4.2,16.0,519.0,70.71,56.52
2016,10,22,9,45,848.0,87.0,4.2,16.5,548.5,75.27,60.23
2016,10,22,10,0,848.0,94.0,4.2,17.0,578.0,79.65,63.78
2016,10,22,10,15,858.0,95.5,4.2,17.0,604.0,84.49,67.83
2016,10,22,10,30,868.0,97.0,4.2,17.0,630.0,142.5,81.75
2016,10,22,10,45,875.0,97.5,4.25,17.0,648.5,200.09,120.5
2016,10,22,11,0,882.0,98.0,4.3,17.0,667.0,262.45,171.89
2016,10,22,11,15,885.5,98.5,4.35,17.0,677.5,317.87,221.59
2016,10,22,11,30,889.0,99.0,4.4,17.0,688.0,372.46,271.72
2016,10,22,11,45,890.5,99.0,4.5,17.5,690.5,424.85,319.39
2016,10,22,12,0,892.0,99.0,4.6,18.0,693.0,475.73,364.9
2016,10,22,12,15,890.0,98.5,4.7,17.5,687.5,522.79,407.9
2016,10,22,12,30,888.0,98.0,4.8,17.0,682.0,567.56,448.32
2016,10,22,12,45,877.5,100.0,4.95,17.0,666.5,610.81,485.94
2016,10,22,13,0,867.0,102.0,5.1,17.0,651.0,648.48,518.62
2016,10,22,13,15,859.0,100.5,5.2,17.0,629.5,680.93,546.72
2016,10,22,13,30,851.0,99.0,5.3,17.0,608.0,709.96,571.83
2016,10,22,13,45,778.5,108.5,5.4,17.0,557.5,700.04,566.35
2016,10,22,14,0,706.0,118.0,5.5,17.0,507.0,687.19,558.19
2016,10,22,14,15,671.5,118.0,5.55,17.0,469.0,684.23,557.83
2016,10,22,14,30,637.0,118.0,5.6,17.0,431.0,676.84,553.55
2016,10,22,14,45,529.5,130.5,5.65,17.0,376.0,609.32,501.78
2016,10,22,15,0,422.0,143.0,5.7,17.0,321.0,547.24,452.61
2016,10,22,15,15,395.0,132.5,5.65,16.5,284.5,522.6,434.89
2016,10,22,15,30,368.0,122.0,5.6,16.0,248.0,495.51,414.5
2016,10,22,15,45,346.0,106.0,5.6,16.0,210.0,463.88,389.23
2016,10,22,16,0,324.0,90.0,5.6,16.0,172.0,430.21,361.2
2016,10,22,16,15,283.5,73.5,5.5,16.0,134.0,378.37,316.39
2016,10,22,16,30,243.0,57.0,5.4,16.0,96.0,325.65,268.95
2016,10,22,16,45,171.0,40.0,5.3,16.0,63.0,245.89,194.57
2016,10,22,17,0,99.0,23.0,5.2,16.0,30.0,133.73,46.91
2016,10,22,17,15,49.5,11.5,5.1,15.5,15.0,48.64,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,16.0,1.8,15.0,33.5,13.0,0.0
2016,10,23,7,0,350.0,32.0,1.9,15.0,67.0,26.5,16.12
2016,10,23,7,15,446.5,40.5,1.9,15.0,112.0,33.48,23.53
2016,10,23,7,30,543.0,49.0,1.9,15.0,157.0,40.56,30.27
2016,10,23,7,45,600.5,55.5,1.95,15.5,204.5,45.81,35.13
2016,10,23,8,0,658.0,62.0,2.0,16.0,252.0,51.08,39.83
2016,10,23,8,15,331.0,95.5,2.0,16.0,191.5,68.18,54.94
2016,10,23,8,30,4.0,129.0,2.0,16.0,131.0,93.16,76.75
2016,10,23,8,45,4.0,140.5,2.05,16.5,142.5,101.46,83.62
2016,10,23,9,0,4.0,152.0,2.1,17.0,154.0,109.67,90.34
2016,10,23,9,15,9.0,168.0,2.05,17.0,172.5,120.65,99.54
2016,10,23,9,30,14.0,184.0,2.0,17.0,191.0,131.5,108.55
2016,10,23,9,45,15.5,195.5,2.0,17.0,204.0,139.41,115.03
2016,10,23,10,0,17.0,207.0,2.0,17.0,217.0,147.21,121.4
2016,10,23,10,15,13.0,205.5,2.1,17.0,213.5,147.01,121.02
2016,10,23,10,30,9.0,204.0,2.2,17.0,210.0,148.62,116.52
2016,10,23,10,45,9.5,209.5,2.35,17.0,216.0,154.66,121.18
2016,10,23,11,0,10.0,215.0,2.5,17.0,222.0,160.74,125.98
2016,10,23,11,15,12.5,223.5,2.6,17.0,232.0,169.51,132.94
2016,10,23,11,30,15.0,232.0,2.7,17.0,242.0,178.73,140.34
2016,10,23,11,45,13.5,229.0,2.8,17.5,238.5,178.5,140.02
2016,10,23,12,0,12.0,226.0,2.9,18.0,235.0,177.92,139.44
2016,10,23,12,15,14.0,229.0,2.95,18.0,239.0,183.34,143.92
2016,10,23,12,30,16.0,232.0,3.0,18.0,243.0,189.08,148.68
2016,10,23,12,45,28.5,246.5,3.1,18.0,265.0,218.56,172.56
2016,10,23,13,0,41.0,261.0,3.2,18.0,287.0,244.37,193.52
2016,10,23,13,15,40.5,252.0,3.25,17.5,277.5,242.29,192.61
2016,10,23,13,30,40.0,243.0,3.3,17.0,268.0,239.84,191.49
2016,10,23,13,45,83.5,244.5,3.4,17.0,291.5,279.49,224.78
2016,10,23,14,0,127.0,246.0,3.5,17.0,315.0,338.56,273.3
2016,10,23,14,15,127.5,229.0,3.6,17.0,295.0,331.67,268.7
2016,10,23,14,30,128.0,212.0,3.7,17.0,275.0,323.73,263.44
2016,10,23,14,45,123.0,195.0,3.8,17.0,251.0,310.27,253.54
2016,10,23,15,0,118.0,178.0,3.9,17.0,227.0,295.73,242.64
2016,10,23,15,15,113.5,158.0,4.0,17.0,201.0,276.68,227.93
2016,10,23,15,30,109.0,138.0,4.1,17.0,175.0,256.43,211.93
2016,10,23,15,45,98.5,118.0,4.2,17.0,147.5,229.87,190.13
2016,10,23,16,0,88.0,98.0,4.3,17.0,120.0,202.19,166.8
2016,10,23,16,15,74.0,77.5,4.25,16.5,93.0,169.49,138.7
2016,10,23,16,30,60.0,57.0,4.2,16.0,66.0,135.22,108.48
2016,10,23,16,45,30.0,38.0,4.2,16.0,42.5,73.81,54.1
2016,10,23,17,0,0.0,19.0,4.2,16.0,19.0,16.34,0.0
2016,10,23,17,15,0.0,9.5,4.15,15.5,9.5,7.47,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,7.05,16.0,7.5,5.69,0.0
2016,10,24,7,0,0.0,15.0,7.2,16.0,15.0,11.4,3.55
2016,10,24,7,15,0.0,26.5,7.25,16.0,26.5,20.2,11.84
2016,10,24,7,30,0.0,38.0,7.3,16.0,38.0,29.03,19.92
2016,10,24,7,45,0.0,49.5,7.35,16.0,49.5,37.89,27.98
2016,10,24,8,0,0.0,61.0,7.4,16.0,61.0,46.59,35.81
2016,10,24,8,15,0.0,72.5,7.35,16.0,72.5,55.11,43.38
2016,10,24,8,30,0.0,84.0,7.3,16.0,84.0,63.57,50.8
2016,10,24,8,45,119.0,133.5,7.3,16.5,186.5,93.78,77.13
2016,10,24,9,0,238.0,183.0,7.3,17.0,289.0,120.74,100.25
2016,10,24,9,15,125.0,181.5,7.3,17.0,237.5,122.03,101.11
2016,10,24,9,30,12.0,180.0,7.3,17.0,186.0,128.89,106.8
2016,10,24,9,45,30.0,207.0,7.35,17.0,223.5,139.67,115.85
2016,10,24,10,0,48.0,234.0,7.4,17.0,261.0,155.06,128.82
2016,10,24,10,15,104.0,257.0,7.35,17.0,319.0,169.02,140.5
2016,10,24,10,30,160.0,280.0,7.3,17.0,377.0,192.42,147.68
2016,10,24,10,45,154.0,288.5,7.3,17.0,384.5,213.52,163.33
2016,10,24,11,0,148.0,297.0,7.3,17.0,392.0,233.98,180.2
2016,10,24,11,15,85.0,272.0,7.25,17.0,327.0,218.67,170.93
2016,10,24,11,30,22.0,247.0,7.2,17.0,262.0,191.53,151.32
2016,10,24,11,45,132.5,275.0,7.15,17.5,362.5,259.87,204.33
2016,10,24,12,0,243.0,303.0,7.1,18.0,463.0,340.94,268.38
2016,10,24,12,15,158.0,296.5,7.05,18.0,400.0,315.07,249.83
2016,10,24,12,30,73.0,290.0,7.0,18.0,337.0,272.32,216.55
2016,10,24,12,45,36.5,212.0,7.0,18.0,235.5,193.98,153.91
2016,10,24,13,0,0.0,134.0,7.0,18.0,134.0,104.26,80.58
2016,10,24,13,15,0.0,140.5,7.0,17.5,140.5,109.93,85.54
2016,10,24,13,30,0.0,147.0,7.0,17.0,147.0,115.89,90.75
2016,10,24,13,45,0.0,93.0,7.0,17.0,93.0,71.72,54.31
2016,10,24,14,0,0.0,39.0,7.0,17.0,39.0,29.86,19.44
2016,10,24,14,15,137.5,118.5,6.95,17.0,185.0,235.94,194.94
2016,10,24,14,30,275.0,198.0,6.9,17.0,331.0,443.11,366.13
2016,10,24,14,45,265.0,183.0,6.9,17.0,302.0,430.51,356.7
2016,10,24,15,0,255.0,168.0,6.9,17.0,273.0,416.05,346.06
2016,10,24,15,15,245.5,149.0,6.85,17.0,241.0,395.15,330.02
2016,10,24,15,30,236.0,130.0,6.8,17.0,209.0,372.31,311.99
2016,10,24,15,45,214.0,112.0,6.75,17.0,175.0,338.43,283.96
2016,10,24,16,0,192.0,94.0,6.7,17.0,141.0,303.09,253.85
2016,10,24,16,15,161.0,75.0,6.55,16.5,108.5,257.24,214.13
2016,10,24,16,30,130.0,56.0,6.4,16.0,76.0,210.26,172.1
2016,10,24,16,45,73.0,38.0,6.3,16.0,48.5,126.15,95.9
2016,10,24,17,0,16.0,20.0,6.2,16.0,21.0,36.6,0.0
2016,10,24,17,15,8.0,10.0,6.15,16.0,10.5,14.22,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,15.0,16.0,6.0,16.0,17.5,12.26,0.0
2016,10,25,7,0,30.0,32.0,6.0,16.0,35.0,23.92,13.38
2016,10,25,7,15,55.0,51.0,6.0,16.0,60.0,37.27,26.53
2016,10,25,7,30,80.0,70.0,6.0,16.0,85.0,50.44,38.68
2016,10,25,7,45,93.0,90.0,6.05,16.5,112.5,63.85,50.78
2016,10,25,8,0,106.0,110.0,6.1,17.0,140.0,76.94,62.39
2016,10,25,8,15,112.5,130.0,6.25,17.0,167.0,89.63,73.57
2016,10,25,8,30,119.0,150.0,6.4,17.0,194.0,101.98,84.29
2016,10,25,8,45,59.5,105.5,6.55,17.0,127.5,78.01,63.16
2016,10,25,9,0,0.0,61.0,6.7,17.0,61.0,46.75,35.61
2016,10,25,9,15,107.0,140.0,6.65,17.0,194.0,98.19,80.46
2016,10,25,9,30,214.0,219.0,6.6,17.0,327.0,143.96,119.81
2016,10,25,9,45,316.0,215.0,6.6,17.0,385.5,139.26,115.48
2016,10,25,10,0,418.0,211.0,6.6,17.0,444.0,133.98,110.72
2016,10,25,10,15,261.5,242.5,6.55,17.0,390.5,151.69,125.69
2016,10,25,10,30,105.0,274.0,6.5,17.0,337.0,189.79,147.44
2016,10,25,10,45,167.0,282.0,6.45,17.5,386.0,211.32,160.6
2016,10,25,11,0,229.0,290.0,6.4,18.0,435.0,245.83,185.47
2016,10,25,11,15,263.0,289.0,6.25,18.0,458.0,273.79,207.91
2016,10,25,11,30,297.0,288.0,6.1,18.0,481.0,307.39,235.75
2016,10,25,11,45,211.5,296.5,6.0,18.0,434.5,303.96,237.03
2016,10,25,12,0,126.0,305.0,5.9,18.0,388.0,292.34,230.36
2016,10,25,12,15,191.0,298.5,5.8,18.0,422.5,331.87,262.47
2016,10,25,12,30,256.0,292.0,5.7,18.0,457.0,384.85,305.54
2016,10,25,12,45,552.0,187.5,5.65,18.0,533.0,493.45,394.23
2016,10,25,13,0,848.0,83.0,5.6,18.0,609.0,607.27,487.62
2016,10,25,13,15,603.0,160.5,5.55,18.0,528.5,567.92,456.77
2016,10,25,13,30,358.0,238.0,5.5,18.0,448.0,480.73,387.55
2016,10,25,13,45,585.0,158.0,5.45,18.0,481.0,607.38,491.6
2016,10,25,14,0,812.0,78.0,5.4,18.0,514.0,712.78,576.77
2016,10,25,14,15,796.5,76.0,5.35,18.0,480.0,723.71,585.59
2016,10,25,14,30,781.0,74.0,5.3,18.0,446.0,730.85,592.06
2016,10,25,14,45,759.0,71.0,5.25,18.0,407.5,727.75,590.8
2016,10,25,15,0,737.0,68.0,5.2,18.0,369.0,720.82,586.61
2016,10,25,15,15,705.5,64.5,5.1,17.5,326.0,701.63,573.73
2016,10,25,15,30,674.0,61.0,5.0,17.0,283.0,678.84,557.57
2016,10,25,15,45,628.5,56.5,4.95,17.0,238.0,645.16,531.13
2016,10,25,16,0,583.0,52.0,4.9,17.0,193.0,604.22,497.53
2016,10,25,16,15,510.0,45.5,4.85,17.0,148.5,535.05,439.48
2016,10,25,16,30,437.0,39.0,4.8,17.0,104.0,464.88,377.41
2016,10,25,16,45,218.5,33.5,4.8,17.0,66.0,274.21,209.99
2016,10,25,17,0,0.0,28.0,4.8,17.0,28.0,40.93,0.0
2016,10,25,17,15,0.0,14.0,4.8,16.5,14.0,11.02,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.0,13.5,4.1,15.5,30.0,11.0,0.0
2016,10,26,7,0,364.0,27.0,4.2,16.0,60.0,22.47,11.92
2016,10,26,7,15,462.5,35.0,4.25,16.0,104.0,29.2,19.54
2016,10,26,7,30,561.0,43.0,4.3,16.0,148.0,36.05,26.05
2016,10,26,7,45,619.0,48.5,4.35,16.0,195.0,44.11,33.46
2016,10,26,8,0,677.0,54.0,4.4,16.0,242.0,49.14,38.07
2016,10,26,8,15,715.0,57.5,4.35,16.0,287.5,52.35,40.95
2016,10,26,8,30,753.0,61.0,4.3,16.0,333.0,55.58,43.77
2016,10,26,8,45,779.0,64.0,4.25,16.5,375.5,58.26,45.94
2016,10,26,9,0,805.0,67.0,4.2,17.0,418.0,60.91,48.06
2016,10,26,9,15,554.5,135.5,4.15,17.0,387.5,95.37,77.96
2016,10,26,9,30,304.0,204.0,4.1,17.0,357.0,133.35,110.51
2016,10,26,9,45,346.0,210.0,4.05,17.5,394.0,137.3,113.38
2016,10,26,10,0,388.0,216.0,4.0,18.0,431.0,141.24,116.28
2016,10,26,10,15,511.5,187.5,4.0,18.0,484.5,122.09,99.78
2016,10,26,10,30,635.0,159.0,4.0,18.0,538.0,151.82,98.58
2016,10,26,10,45,529.0,202.0,4.05,18.0,524.5,207.57,141.29
2016,10,26,11,0,423.0,245.0,4.1,18.0,511.0,252.54,181.93
2016,10,26,11,15,661.5,165.0,4.1,18.0,588.0,294.58,209.36
2016,10,26,11,30,900.0,85.0,4.1,18.0,665.0,357.4,257.66
2016,10,26,11,45,900.5,85.5,4.2,18.0,667.5,409.7,305.79
2016,10,26,12,0,901.0,86.0,4.3,18.0,670.0,460.38,351.94
2016,10,26,12,15,899.0,86.0,4.2,18.0,664.0,507.65,394.01
2016,10,26,12,30,897.0,86.0,4.1,18.0,658.0,552.65,433.3
2016,10,26,12,45,893.5,84.5,4.0,18.0,645.0,592.95,468.0
2016,10,26,13,0,890.0,83.0,3.9,18.0,632.0,630.43,499.7
2016,10,26,13,15,882.5,82.0,3.75,18.0,610.5,662.9,526.75
2016,10,26,13,30,875.0,81.0,3.6,18.0,589.0,692.06,550.73
2016,10,26,13,45,865.0,79.0,3.5,18.0,560.5,714.97,569.48
2016,10,26,14,0,855.0,77.0,3.4,18.0,532.0,734.26,584.24
2016,10,26,14,15,839.0,75.5,3.25,18.0,497.5,753.45,598.75
2016,10,26,14,30,823.0,74.0,3.1,18.0,463.0,761.75,605.26
2016,10,26,14,45,802.0,71.0,3.0,18.0,423.0,760.28,604.96
2016,10,26,15,0,781.0,68.0,2.9,18.0,383.0,754.86,601.74
2016,10,26,15,15,749.5,64.5,2.75,18.0,338.5,736.22,588.32
2016,10,26,15,30,718.0,61.0,2.6,18.0,294.0,713.79,571.65
2016,10,26,15,45,671.5,56.5,2.5,18.0,247.0,673.89,541.31
2016,10,26,16,0,625.0,52.0,2.4,18.0,200.0,638.0,512.44
2016,10,26,16,15,550.0,45.0,2.2,17.5,153.5,566.47,454.71
2016,10,26,16,30,475.0,38.0,2.0,17.0,107.0,493.88,392.55
2016,10,26,16,45,237.5,33.0,1.85,17.0,67.5,289.33,215.78
2016,10,26,17,0,0.0,28.0,1.7,17.0,28.0,43.04,0.0
2016,10,26,17,15,0.0,14.0,1.65,16.5,14.0,11.02,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.95,16.0,0.5,0.39,0.0
2016,10,27,7,0,0.0,1.0,5.1,16.0,1.0,0.75,0.0
2016,10,27,7,15,0.0,1.5,5.0,16.0,1.5,1.13,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.51,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.27,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.03,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,3.41,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,3.8,0.0
2016,10,27,8,45,0.0,68.0,4.85,17.0,68.0,52.16,40.51
2016,10,27,9,0,0.0,131.0,4.9,17.0,131.0,95.92,78.69
2016,10,27,9,15,5.5,153.0,4.75,17.0,155.5,110.81,91.38
2016,10,27,9,30,11.0,175.0,4.6,17.0,180.0,125.44,103.76
2016,10,27,9,45,10.0,181.5,4.5,17.5,186.5,130.25,107.44
2016,10,27,10,0,9.0,188.0,4.4,18.0,193.0,134.96,111.02
2016,10,27,10,15,4.5,179.0,4.4,18.0,182.0,129.8,106.43
2016,10,27,10,30,0.0,170.0,4.4,18.0,171.0,125.23,97.83
2016,10,27,10,45,23.0,216.0,4.45,18.0,231.0,160.26,125.17
2016,10,27,11,0,46.0,262.0,4.5,18.0,291.0,193.91,151.15
2016,10,27,11,15,25.0,226.5,4.7,18.0,242.5,174.37,136.4
2016,10,27,11,30,4.0,191.0,4.9,18.0,194.0,145.51,113.86
2016,10,27,11,45,4.0,191.0,5.1,18.0,194.0,146.77,114.95
2016,10,27,12,0,4.0,191.0,5.3,18.0,194.0,148.0,116.0
2016,10,27,12,15,8.5,206.0,5.3,17.5,212.0,162.89,128.37
2016,10,27,12,30,13.0,221.0,5.3,17.0,230.0,178.77,141.63
2016,10,27,12,45,6.5,182.5,5.3,17.0,187.0,146.28,115.31
2016,10,27,13,0,0.0,144.0,5.3,17.0,144.0,112.34,87.59
2016,10,27,13,15,13.0,183.5,5.2,17.0,191.0,154.06,122.19
2016,10,27,13,30,26.0,223.0,5.1,17.0,238.0,199.46,159.62
2016,10,27,13,45,13.5,194.5,5.1,17.0,202.5,168.33,134.24
2016,10,27,14,0,1.0,166.0,5.1,17.0,167.0,135.73,107.44
2016,10,27,14,15,0.5,93.0,5.05,17.0,93.5,72.41,55.17
2016,10,27,14,30,0.0,20.0,5.0,17.0,20.0,15.26,7.25
2016,10,27,14,45,0.0,22.0,4.95,17.0,22.0,16.78,8.57
2016,10,27,15,0,0.0,24.0,4.9,17.0,24.0,18.29,9.89
2016,10,27,15,15,0.0,21.0,4.7,17.0,21.0,15.99,7.96
2016,10,27,15,30,0.0,18.0,4.5,17.0,18.0,13.69,6.01
2016,10,27,15,45,0.0,15.0,4.35,17.0,15.0,11.39,4.05
2016,10,27,16,0,0.0,12.0,4.2,17.0,12.0,9.1,2.07
2016,10,27,16,15,0.0,9.0,4.15,17.0,9.0,6.82,0.08
2016,10,27,16,30,0.0,6.0,4.1,17.0,6.0,4.54,0.0
2016,10,27,16,45,0.0,3.5,4.05,17.0,3.5,2.64,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.75,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.39,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,2.3,16.0,7.5,5.9,0.0
2016,10,28,7,0,0.0,15.0,2.4,16.0,15.0,11.41,2.83
2016,10,28,7,15,0.0,27.5,2.3,16.0,27.5,20.99,12.4
2016,10,28,7,30,0.0,40.0,2.2,16.0,40.0,30.6,21.24
2016,10,28,7,45,0.0,54.0,2.1,16.5,54.0,40.97,30.62
2016,10,28,8,0,0.0,68.0,2.0,17.0,68.0,51.22,39.76
2016,10,28,8,15,0.0,82.0,1.9,17.0,82.0,61.39,48.75
2016,10,28,8,30,0.0,96.0,1.8,17.0,96.0,71.46,57.54
2016,10,28,8,45,30.0,135.5,1.75,17.0,148.5,95.51,78.39
2016,10,28,9,0,60.0,175.0,1.7,17.0,201.0,119.21,98.66
2016,10,28,9,15,30.0,155.5,1.7,17.0,168.5,108.95,89.56
2016,10,28,9,30,0.0,136.0,1.7,17.0,136.0,100.39,82.0
2016,10,28,9,45,390.0,115.5,1.7,17.0,328.5,78.95,63.35
2016,10,28,10,0,780.0,95.0,1.7,17.0,521.0,79.14,63.41
2016,10,28,10,15,626.0,154.0,1.85,17.0,506.0,106.21,86.57
2016,10,28,10,30,472.0,213.0,2.0,17.0,491.0,168.4,118.16
2016,10,28,10,45,646.5,156.5,2.15,17.5,549.5,193.6,125.07
2016,10,28,11,0,821.0,100.0,2.3,18.0,608.0,236.49,151.94
2016,10,28,11,15,826.5,100.5,2.4,18.0,619.0,289.66,198.51
2016,10,28,11,30,832.0,101.0,2.5,18.0,630.0,342.34,246.0
2016,10,28,11,45,553.5,194.5,2.7,18.0,547.0,358.49,270.68
2016,10,28,12,0,275.0,288.0,2.9,18.0,464.0,345.14,267.87
2016,10,28,12,15,151.0,267.0,2.95,18.0,364.0,287.3,225.59
2016,10,28,12,30,27.0,246.0,3.0,18.0,264.0,205.79,162.06
2016,10,28,12,45,14.5,212.0,3.05,18.0,221.5,174.57,137.44
2016,10,28,13,0,2.0,178.0,3.1,18.0,179.0,141.23,110.61
2016,10,28,13,15,114.5,216.5,3.0,18.0,282.0,269.35,215.66
2016,10,28,13,30,227.0,255.0,2.9,18.0,385.0,392.1,313.95
2016,10,28,13,45,316.0,225.5,2.85,18.0,396.5,455.11,364.9
2016,10,28,14,0,405.0,196.0,2.8,18.0,408.0,523.22,419.6
2016,10,28,14,15,601.5,136.5,2.65,17.5,427.5,637.25,511.02
2016,10,28,14,30,798.0,77.0,2.5,17.0,447.0,740.55,589.95
2016,10,28,14,45,778.5,73.5,2.45,17.0,408.0,739.34,589.18
2016,10,28,15,0,759.0,70.0,2.4,17.0,369.0,734.27,586.37
2016,10,28,15,15,725.5,66.5,2.35,17.0,325.0,713.86,572.01
2016,10,28,15,30,692.0,63.0,2.3,17.0,281.0,689.65,554.35
2016,10,28,15,45,643.5,57.5,2.25,17.0,235.0,653.4,526.64
2016,10,28,16,0,595.0,52.0,2.2,17.0,189.0,608.9,491.07
2016,10,28,16,15,514.5,45.0,2.1,16.5,143.0,533.41,430.08
2016,10,28,16,30,434.0,38.0,2.0,16.0,97.0,456.93,364.18
2016,10,28,16,45,293.5,27.0,1.9,16.0,59.5,327.76,234.86
2016,10,28,17,0,153.0,16.0,1.8,16.0,22.0,134.58,0.0
2016,10,28,17,15,76.5,8.0,1.7,16.0,11.0,6.29,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,12.5,3.6,16.5,12.5,9.83,0.0
2016,10,29,7,0,0.0,25.0,3.8,17.0,25.0,18.81,7.75
2016,10,29,7,15,15.5,44.0,3.9,17.0,47.0,32.41,21.98
2016,10,29,7,30,31.0,63.0,4.0,17.0,69.0,45.68,34.22
2016,10,29,7,45,41.5,83.0,4.15,17.0,93.0,59.31,46.59
2016,10,29,8,0,52.0,103.0,4.3,17.0,117.0,72.71,58.61
2016,10,29,8,15,60.0,121.5,4.35,17.0,140.5,85.01,69.49
2016,10,29,8,30,68.0,140.0,4.4,17.0,164.0,97.09,80.0
2016,10,29,8,45,135.5,158.5,4.45,17.0,213.5,107.55,88.98
2016,10,29,9,0,203.0,177.0,4.5,17.0,263.0,119.69,99.32
2016,10,29,9,15,106.0,174.0,4.45,17.0,219.0,117.2,96.92
2016,10,29,9,30,9.0,171.0,4.4,17.0,175.0,122.7,101.44
2016,10,29,9,45,4.5,164.0,4.4,17.5,166.0,119.01,97.86
2016,10,29,10,0,0.0,157.0,4.4,18.0,157.0,114.98,94.03
2016,10,29,10,15,41.0,208.5,4.3,18.0,232.5,141.5,116.48
2016,10,29,10,30,82.0,260.0,4.2,18.0,308.0,178.69,138.67
2016,10,29,10,45,229.5,255.5,4.15,18.0,395.5,202.85,150.58
2016,10,29,11,0,377.0,251.0,4.1,18.0,483.0,245.99,178.66
2016,10,29,11,15,637.0,166.0,4.0,18.0,565.0,284.87,202.19
2016,10,29,11,30,897.0,81.0,3.9,18.0,647.0,347.08,248.92
2016,10,29,11,45,899.0,80.5,3.85,18.0,649.5,398.59,296.29
2016,10,29,12,0,901.0,80.0,3.8,18.0,652.0,448.6,341.71
2016,10,29,12,15,899.0,80.0,3.75,18.0,646.5,495.48,383.69
2016,10,29,12,30,897.0,80.0,3.7,18.0,641.0,540.11,422.82
2016,10,29,12,45,888.0,81.0,3.65,18.0,626.0,579.38,456.86
2016,10,29,13,0,879.0,82.0,3.6,18.0,611.0,615.54,487.68
2016,10,29,13,15,871.0,81.0,3.55,18.0,590.0,647.12,514.41
2016,10,29,13,30,863.0,80.0,3.5,18.0,569.0,675.4,538.14
2016,10,29,13,45,558.5,151.0,3.5,18.0,461.5,574.71,460.45
2016,10,29,14,0,254.0,222.0,3.5,18.0,354.0,422.07,339.85
2016,10,29,14,15,528.5,148.0,3.5,18.0,398.5,583.61,472.08
2016,10,29,14,30,803.0,74.0,3.5,18.0,443.0,738.38,591.62
2016,10,29,14,45,777.5,72.0,3.5,18.0,403.0,734.25,588.75
2016,10,29,15,0,752.0,70.0,3.5,18.0,363.0,726.1,583.89
2016,10,29,15,15,718.0,66.0,3.5,17.5,319.0,704.67,569.86
2016,10,29,15,30,684.0,62.0,3.5,17.0,275.0,679.47,552.35
2016,10,29,15,45,630.5,57.5,3.5,17.0,229.0,640.49,522.12
2016,10,29,16,0,577.0,53.0,3.5,17.0,183.0,593.34,483.84
2016,10,29,16,15,496.5,45.5,3.5,16.5,138.0,517.48,421.51
2016,10,29,16,30,416.0,38.0,3.5,16.0,93.0,440.64,353.94
2016,10,29,16,45,208.0,29.0,3.55,16.0,56.5,256.66,179.37
2016,10,29,17,0,0.0,20.0,3.6,16.0,20.0,15.74,0.0
2016,10,29,17,15,0.0,10.0,3.65,16.0,10.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
