Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,7.75,16.0,1.5,1.18,0.0
2016,10,30,7,0,0.0,3.0,7.9,16.0,3.0,2.27,0.0
2016,10,30,7,15,0.0,6.0,7.95,16.0,6.0,4.54,0.0
2016,10,30,7,30,0.0,9.0,8.0,16.0,9.0,6.82,0.31
2016,10,30,7,45,0.0,12.5,8.05,16.5,12.5,9.48,2.73
2016,10,30,8,0,0.0,16.0,8.1,17.0,16.0,12.15,5.13
2016,10,30,8,15,0.0,19.5,8.05,17.0,19.5,14.83,7.53
2016,10,30,8,30,0.0,23.0,8.0,17.0,23.0,17.51,9.9
2016,10,30,8,45,0.0,19.5,8.0,17.0,19.5,14.85,7.52
2016,10,30,9,0,0.0,16.0,8.0,17.0,16.0,12.19,5.14
2016,10,30,9,15,8.0,96.5,7.9,17.0,100.5,73.32,58.89
2016,10,30,9,30,16.0,177.0,7.8,17.0,185.0,126.36,104.86
2016,10,30,9,45,8.0,136.5,7.7,17.0,140.5,101.23,82.85
2016,10,30,10,0,0.0,96.0,7.6,17.0,96.0,73.48,58.61
2016,10,30,10,15,14.0,161.5,7.4,17.0,170.0,118.57,97.53
2016,10,30,10,30,28.0,227.0,7.2,17.0,244.0,163.13,128.74
2016,10,30,10,45,84.5,255.0,7.05,17.5,306.5,186.28,144.33
2016,10,30,11,0,141.0,283.0,6.9,18.0,369.0,221.47,169.9
2016,10,30,11,15,279.5,265.0,6.7,18.0,439.0,259.15,195.75
2016,10,30,11,30,418.0,247.0,6.5,18.0,509.0,314.08,237.76
2016,10,30,11,45,626.5,177.0,6.35,18.0,571.5,372.14,283.1
2016,10,30,12,0,835.0,107.0,6.2,18.0,634.0,442.05,340.49
2016,10,30,12,15,551.5,192.5,6.1,18.0,539.5,424.39,333.8
2016,10,30,12,30,268.0,278.0,6.0,18.0,445.0,376.25,299.02
2016,10,30,12,45,288.0,268.0,5.9,18.0,443.5,399.23,319.0
2016,10,30,13,0,308.0,258.0,5.8,18.0,442.0,422.54,339.07
2016,10,30,13,15,558.0,179.0,5.7,18.0,498.0,540.83,436.28
2016,10,30,13,30,808.0,100.0,5.6,18.0,554.0,662.54,535.27
2016,10,30,13,45,793.0,98.5,5.6,18.0,525.5,681.47,551.81
2016,10,30,14,0,778.0,97.0,5.6,18.0,497.0,696.58,565.6
2016,10,30,14,15,759.0,94.5,5.55,18.0,463.0,703.8,572.11
2016,10,30,14,30,740.0,92.0,5.5,18.0,429.0,711.56,579.06
2016,10,30,14,45,709.0,89.5,5.45,18.0,389.0,702.31,572.97
2016,10,30,15,0,678.0,87.0,5.4,18.0,349.0,689.08,563.76
2016,10,30,15,15,639.0,82.0,5.35,17.5,305.5,662.49,544.92
2016,10,30,15,30,600.0,77.0,5.3,17.0,262.0,632.29,522.54
2016,10,30,15,45,538.0,71.5,5.3,17.0,216.5,578.95,479.88
2016,10,30,16,0,476.0,66.0,5.3,17.0,171.0,522.31,432.81
2016,10,30,16,15,386.5,56.0,5.2,16.5,127.5,435.65,359.84
2016,10,30,16,30,297.0,46.0,5.1,16.0,84.0,351.03,284.56
2016,10,30,16,45,148.5,31.0,5.0,16.0,50.0,210.61,140.88
2016,10,30,17,0,0.0,16.0,4.9,16.0,16.0,12.59,0.0
2016,10,30,17,15,0.0,8.0,4.7,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,102.0,14.0,2.25,15.0,21.5,11.02,0.0
2016,10,31,7,0,204.0,28.0,2.3,15.0,43.0,21.3,7.97
2016,10,31,7,15,318.5,39.5,2.3,15.0,83.5,32.34,21.94
2016,10,31,7,30,433.0,51.0,2.3,15.0,124.0,41.7,30.94
2016,10,31,7,45,511.0,57.5,2.35,15.5,170.0,46.81,35.82
2016,10,31,8,0,589.0,64.0,2.4,16.0,216.0,52.05,40.61
2016,10,31,8,15,634.5,69.0,2.45,16.0,261.0,55.88,44.08
2016,10,31,8,30,680.0,74.0,2.5,16.0,306.0,59.73,47.47
2016,10,31,8,45,715.0,76.5,2.6,16.5,348.5,61.68,49.01
2016,10,31,9,0,750.0,79.0,2.7,17.0,391.0,68.88,55.11
2016,10,31,9,15,771.5,82.0,2.75,17.0,428.0,71.14,56.95
2016,10,31,9,30,793.0,85.0,2.8,17.0,465.0,73.39,58.78
2016,10,31,9,45,641.0,133.0,2.9,17.0,453.5,95.77,78.03
2016,10,31,10,0,489.0,181.0,3.0,17.0,442.0,119.41,98.19
2016,10,31,10,15,660.5,138.5,3.05,17.0,509.0,97.65,79.32
2016,10,31,10,30,832.0,96.0,3.1,17.0,576.0,124.14,72.87
2016,10,31,10,45,469.5,186.5,3.15,17.0,459.0,184.43,126.19
2016,10,31,11,0,107.0,277.0,3.2,17.0,342.0,213.39,164.56
2016,10,31,11,15,99.0,280.0,3.25,17.0,341.0,224.97,174.57
2016,10,31,11,30,91.0,283.0,3.3,17.0,340.0,235.44,183.87
2016,10,31,11,45,473.0,190.0,3.4,17.0,486.5,322.34,245.86
2016,10,31,12,0,855.0,97.0,3.5,17.0,633.0,439.47,335.97
2016,10,31,12,15,462.5,184.5,3.6,17.0,474.5,375.71,294.62
2016,10,31,12,30,70.0,272.0,3.7,17.0,316.0,255.19,202.38
2016,10,31,12,45,92.0,271.5,3.8,17.0,327.5,275.09,219.3
2016,10,31,13,0,114.0,271.0,3.9,17.0,339.0,296.95,237.62
2016,10,31,13,15,169.0,259.5,4.0,17.0,356.0,343.15,275.83
2016,10,31,13,30,224.0,248.0,4.1,17.0,373.0,381.81,308.27
2016,10,31,13,45,517.5,167.0,4.25,17.0,436.0,550.83,446.53
2016,10,31,14,0,811.0,86.0,4.4,17.0,499.0,706.35,571.31
2016,10,31,14,15,793.0,83.5,4.5,17.0,465.0,715.02,578.61
2016,10,31,14,30,775.0,81.0,4.6,17.0,431.0,719.74,583.84
2016,10,31,14,45,750.0,78.0,4.75,17.0,391.5,714.45,581.72
2016,10,31,15,0,725.0,75.0,4.9,17.0,352.0,705.18,576.43
2016,10,31,15,15,687.5,71.0,5.0,17.0,308.0,686.34,563.18
2016,10,31,15,30,650.0,67.0,5.1,17.0,264.0,659.22,542.8
2016,10,31,15,45,593.0,61.5,5.2,17.0,218.5,610.74,504.44
2016,10,31,16,0,536.0,56.0,5.3,17.0,173.0,559.43,461.9
2016,10,31,16,15,448.5,47.5,5.25,16.5,128.5,477.03,392.44
2016,10,31,16,30,361.0,39.0,5.2,16.0,84.0,393.6,317.44
2016,10,31,16,45,180.5,27.0,5.2,16.0,49.5,226.09,144.16
2016,10,31,17,0,0.0,15.0,5.2,16.0,15.0,11.8,0.0
2016,10,31,17,15,0.0,7.5,5.35,16.0,7.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,102.0,13.5,4.5,15.0,20.5,10.62,0.0
2016,11,1,7,0,204.0,27.0,4.4,15.0,41.0,20.56,6.33
2016,11,1,7,15,322.0,38.0,4.3,15.0,81.5,31.16,20.8
2016,11,1,7,30,440.0,49.0,4.2,15.0,122.0,40.17,29.54
2016,11,1,7,45,517.5,55.5,4.1,15.5,168.0,45.34,34.48
2016,11,1,8,0,595.0,62.0,4.0,16.0,214.0,50.63,39.33
2016,11,1,8,15,641.0,67.0,3.9,16.0,259.0,54.51,42.86
2016,11,1,8,30,687.0,72.0,3.8,16.0,304.0,58.43,46.31
2016,11,1,8,45,721.5,74.5,3.7,16.0,346.5,65.39,52.39
2016,11,1,9,0,756.0,77.0,3.6,16.0,389.0,67.52,54.15
2016,11,1,9,15,778.0,80.0,3.5,16.0,426.0,69.84,56.06
2016,11,1,9,30,800.0,83.0,3.4,16.0,463.0,72.14,57.95
2016,11,1,9,45,820.0,83.0,3.3,16.0,495.5,72.29,57.94
2016,11,1,10,0,840.0,83.0,3.2,16.0,528.0,72.51,58.02
2016,11,1,10,15,850.5,84.5,3.15,16.0,553.5,73.57,58.84
2016,11,1,10,30,861.0,86.0,3.1,16.0,579.0,117.48,67.56
2016,11,1,10,45,867.0,87.5,3.1,16.5,596.5,180.03,106.21
2016,11,1,11,0,873.0,89.0,3.1,17.0,614.0,235.57,149.69
2016,11,1,11,15,877.0,89.5,3.15,17.0,624.0,289.6,197.16
2016,11,1,11,30,881.0,90.0,3.2,17.0,634.0,342.84,245.73
2016,11,1,11,45,880.0,90.5,3.25,17.0,636.0,393.33,292.35
2016,11,1,12,0,879.0,91.0,3.3,17.0,638.0,442.1,336.9
2016,11,1,12,15,877.0,91.0,3.35,17.0,632.0,488.07,378.33
2016,11,1,12,30,875.0,91.0,3.4,17.0,626.0,531.84,417.05
2016,11,1,12,45,870.0,90.5,3.45,17.0,612.5,571.14,451.46
2016,11,1,13,0,865.0,90.0,3.5,17.0,599.0,611.5,485.79
2016,11,1,13,15,856.5,88.5,3.45,17.0,578.0,642.8,512.39
2016,11,1,13,30,848.0,87.0,3.4,17.0,557.0,670.7,535.94
2016,11,1,13,45,836.0,85.5,3.35,17.0,529.0,692.72,554.68
2016,11,1,14,0,824.0,84.0,3.3,17.0,501.0,711.04,569.99
2016,11,1,14,15,806.5,81.5,3.3,17.0,466.5,720.4,577.97
2016,11,1,14,30,789.0,79.0,3.3,17.0,432.0,725.8,583.14
2016,11,1,14,45,762.5,76.5,3.3,17.0,392.0,720.2,580.12
2016,11,1,15,0,736.0,74.0,3.3,17.0,352.0,710.52,573.99
2016,11,1,15,15,699.5,70.0,3.35,16.5,308.5,692.65,562.6
2016,11,1,15,30,663.0,66.0,3.4,16.0,265.0,666.55,544.2
2016,11,1,15,45,606.0,60.5,3.5,16.0,218.5,618.29,506.63
2016,11,1,16,0,549.0,55.0,3.6,16.0,172.0,567.17,464.82
2016,11,1,16,15,460.0,46.5,3.65,16.0,127.5,483.78,394.82
2016,11,1,16,30,371.0,38.0,3.7,16.0,83.0,399.41,318.75
2016,11,1,16,45,223.5,25.0,3.8,16.0,48.5,256.31,152.53
2016,11,1,17,0,76.0,12.0,3.9,16.0,14.0,69.13,0.0
2016,11,1,17,15,38.0,6.0,3.95,15.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,6,45,128.0,12.0,2.8,14.0,20.5,9.44,0.0
2016,11,2,7,0,256.0,24.0,2.9,14.0,41.0,19.85,4.55
2016,11,2,7,15,373.0,34.0,2.95,14.0,82.5,28.11,18.2
2016,11,2,7,30,490.0,44.0,3.0,14.0,124.0,36.49,26.41
2016,11,2,7,45,559.0,51.0,3.1,14.5,169.5,42.2,31.83
2016,11,2,8,0,628.0,58.0,3.2,15.0,215.0,47.96,37.12
2016,11,2,8,15,672.5,62.5,3.15,15.0,260.5,51.6,40.45
2016,11,2,8,30,717.0,67.0,3.1,15.0,306.0,59.81,47.74
2016,11,2,8,45,748.0,70.5,3.05,15.5,348.5,62.75,50.18
2016,11,2,9,0,779.0,74.0,3.0,16.0,391.0,65.7,52.56
2016,11,2,9,15,800.0,76.5,2.85,16.0,429.0,67.72,54.22
2016,11,2,9,30,821.0,79.0,2.7,16.0,467.0,69.73,55.85
2016,11,2,9,45,844.0,78.5,2.6,16.5,500.0,69.68,55.57
2016,11,2,10,0,867.0,78.0,2.5,17.0,533.0,77.06,61.75
2016,11,2,10,15,877.0,79.0,2.25,17.0,558.5,78.23,62.64
2016,11,2,10,30,887.0,80.0,2.0,17.0,584.0,120.35,69.63
2016,11,2,10,45,893.0,81.0,1.75,17.0,601.5,176.89,102.33
2016,11,2,11,0,899.0,82.0,1.5,17.0,619.0,233.31,145.99
2016,11,2,11,15,902.5,82.5,1.4,17.0,629.5,288.4,193.65
2016,11,2,11,30,906.0,83.0,1.3,17.0,640.0,342.62,242.13
2016,11,2,11,45,906.0,83.5,1.25,17.5,641.5,394.52,288.28
2016,11,2,12,0,906.0,84.0,1.2,18.0,643.0,444.75,332.02
2016,11,2,12,15,904.0,84.0,1.25,18.0,637.5,491.79,373.16
2016,11,2,12,30,902.0,84.0,1.3,18.0,632.0,536.56,411.54
2016,11,2,12,45,901.0,82.0,1.4,18.0,619.0,577.54,446.51
2016,11,2,13,0,900.0,80.0,1.5,18.0,606.0,615.89,478.82
2016,11,2,13,15,892.0,78.5,1.65,18.0,584.5,647.6,506.04
2016,11,2,13,30,884.0,77.0,1.8,18.0,563.0,675.93,530.42
2016,11,2,13,45,871.5,76.0,1.95,18.0,534.5,698.26,550.1
2016,11,2,14,0,859.0,75.0,2.1,18.0,506.0,716.92,565.93
2016,11,2,14,15,842.5,73.0,2.25,18.0,471.0,734.92,580.98
2016,11,2,14,30,826.0,71.0,2.4,18.0,436.0,742.35,588.41
2016,11,2,14,45,801.5,68.0,2.6,18.0,396.0,738.37,587.86
2016,11,2,15,0,777.0,65.0,2.8,18.0,356.0,730.35,584.16
2016,11,2,15,15,742.5,61.5,2.95,17.5,312.0,709.73,571.46
2016,11,2,15,30,708.0,58.0,3.1,17.0,268.0,685.3,555.04
2016,11,2,15,45,655.0,53.0,3.3,17.0,221.5,640.28,520.65
2016,11,2,16,0,602.0,48.0,3.5,17.0,175.0,599.81,487.54
2016,11,2,16,15,517.0,40.5,3.55,16.5,129.5,521.36,422.42
2016,11,2,16,30,432.0,33.0,3.6,16.0,84.0,442.38,350.13
2016,11,2,16,45,277.5,21.5,3.65,16.0,48.5,293.01,158.78
2016,11,2,17,0,123.0,10.0,3.7,16.0,13.0,104.12,0.0
2016,11,2,17,15,61.5,5.0,3.7,16.0,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,14.5,19.5,8.65,0.0
2016,11,3,7,0,254.0,22.0,3.8,15.0,39.0,18.17,1.99
2016,11,3,7,15,372.0,32.5,3.9,15.0,80.0,26.9,16.94
2016,11,3,7,30,490.0,43.0,4.0,15.0,121.0,35.71,25.56
2016,11,3,7,45,560.5,49.5,4.1,15.0,166.5,41.06,30.73
2016,11,3,8,0,631.0,56.0,4.2,15.0,212.0,46.49,35.79
2016,11,3,8,15,676.0,61.0,4.1,15.0,257.5,50.56,39.51
2016,11,3,8,30,721.0,66.0,4.0,15.0,303.0,59.1,47.11
2016,11,3,8,45,752.5,69.0,3.9,15.5,346.0,61.69,49.25
2016,11,3,9,0,784.0,72.0,3.8,16.0,389.0,64.31,51.35
2016,11,3,9,15,805.5,74.5,3.5,16.5,426.5,66.38,52.95
2016,11,3,9,30,827.0,77.0,3.2,17.0,464.0,68.44,54.52
2016,11,3,9,45,851.5,76.0,2.95,17.5,498.0,68.11,54.01
2016,11,3,10,0,876.0,75.0,2.7,18.0,532.0,75.25,59.96
2016,11,3,10,15,886.0,76.0,2.4,18.0,557.0,76.45,60.88
2016,11,3,10,30,896.0,77.0,2.1,18.0,582.0,116.97,67.17
2016,11,3,10,45,901.5,78.5,1.85,18.5,600.0,174.16,99.46
2016,11,3,11,0,907.0,80.0,1.6,19.0,618.0,231.19,142.88
2016,11,3,11,15,910.5,80.5,1.4,19.0,628.0,286.59,190.3
2016,11,3,11,30,914.0,81.0,1.2,19.0,638.0,341.12,238.47
2016,11,3,11,45,913.5,81.5,1.05,19.5,640.0,393.15,284.04
2016,11,3,12,0,913.0,82.0,0.9,20.0,642.0,443.45,326.9
2016,11,3,12,15,911.0,82.0,0.8,20.0,636.0,490.71,366.81
2016,11,3,12,30,909.0,82.0,0.7,20.0,630.0,535.69,403.58
2016,11,3,12,45,904.0,81.0,0.65,20.0,616.0,575.65,435.88
2016,11,3,13,0,899.0,80.0,0.6,20.0,602.0,612.71,465.11
2016,11,3,13,15,891.0,79.0,0.75,20.0,580.5,644.87,492.41
2016,11,3,13,30,883.0,78.0,0.9,20.0,559.0,673.7,516.98
2016,11,3,13,45,830.0,81.0,1.05,20.0,515.0,678.49,523.84
2016,11,3,14,0,777.0,84.0,1.2,20.0,471.0,672.09,522.66
2016,11,3,14,15,754.0,82.0,1.3,19.5,436.0,676.74,529.07
2016,11,3,14,30,731.0,80.0,1.4,19.0,401.0,677.38,532.46
2016,11,3,14,45,683.0,81.0,1.55,19.0,359.0,662.38,523.84
2016,11,3,15,0,635.0,82.0,1.7,19.0,317.0,639.78,509.38
2016,11,3,15,15,594.0,79.0,1.75,19.0,277.0,613.94,491.3
2016,11,3,15,30,553.0,76.0,1.8,19.0,237.0,584.53,469.72
2016,11,3,15,45,502.0,68.5,1.9,19.0,195.5,538.48,434.5
2016,11,3,16,0,451.0,61.0,2.0,19.0,154.0,489.58,395.14
2016,11,3,16,15,385.0,48.5,2.0,18.5,113.5,421.38,338.58
2016,11,3,16,30,319.0,36.0,2.0,18.0,73.0,352.8,275.67
2016,11,3,16,45,159.5,23.0,2.05,18.0,41.5,195.39,90.71
2016,11,3,17,0,0.0,10.0,2.1,18.0,10.0,7.87,0.0
2016,11,3,17,15,0.0,5.0,2.1,17.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,6,45,106.0,11.0,2.6,16.0,17.5,8.65,0.0
2016,11,4,7,0,212.0,22.0,2.4,16.0,35.0,18.11,0.0
2016,11,4,7,15,333.0,33.5,2.2,16.0,75.0,27.6,17.3
2016,11,4,7,30,454.0,45.0,2.0,16.0,115.0,37.15,26.67
2016,11,4,7,45,528.0,52.5,1.85,16.0,160.5,43.19,32.46
2016,11,4,8,0,602.0,60.0,1.7,16.0,206.0,49.28,38.12
2016,11,4,8,15,648.5,65.0,1.55,16.0,251.5,53.22,41.72
2016,11,4,8,30,695.0,70.0,1.4,16.0,297.0,57.18,45.24
2016,11,4,8,45,727.0,74.0,1.25,16.5,339.0,65.2,52.15
2016,11,4,9,0,759.0,78.0,1.1,17.0,381.0,68.44,54.77
2016,11,4,9,15,781.5,80.5,0.9,17.0,418.5,70.39,56.33
2016,11,4,9,30,804.0,83.0,0.7,17.0,456.0,72.34,57.9
2016,11,4,9,45,820.0,85.5,0.55,17.5,488.0,74.17,59.22
2016,11,4,10,0,836.0,88.0,0.4,18.0,520.0,75.99,60.53
2016,11,4,10,15,847.5,89.5,0.45,18.0,545.5,77.02,61.31
2016,11,4,10,30,859.0,91.0,0.5,18.0,571.0,115.2,67.31
2016,11,4,10,45,865.5,92.0,0.55,18.0,589.0,171.29,98.56
2016,11,4,11,0,872.0,93.0,0.6,18.0,607.0,227.4,140.97
2016,11,4,11,15,876.0,93.5,0.75,18.0,617.0,282.34,187.79
2016,11,4,11,30,880.0,94.0,0.9,18.0,627.0,336.54,235.91
2016,11,4,11,45,713.5,144.5,1.05,18.0,577.5,368.97,271.35
2016,11,4,12,0,547.0,195.0,1.2,18.0,528.0,382.26,289.52
2016,11,4,12,15,451.5,221.5,1.3,18.0,495.0,395.17,304.09
2016,11,4,12,30,356.0,248.0,1.4,18.0,462.0,391.15,304.31
2016,11,4,12,45,410.5,228.5,1.55,18.0,469.5,436.5,341.49
2016,11,4,13,0,465.0,209.0,1.7,18.0,477.0,476.59,374.56
2016,11,4,13,15,662.5,147.5,1.75,18.0,514.0,574.56,451.78
2016,11,4,13,30,860.0,86.0,1.8,18.0,551.0,669.78,526.11
2016,11,4,13,45,849.0,83.5,1.9,18.0,523.0,691.75,544.6
2016,11,4,14,0,838.0,81.0,2.0,18.0,495.0,710.0,560.6
2016,11,4,14,15,820.0,79.0,2.0,18.0,460.5,719.92,568.74
2016,11,4,14,30,802.0,77.0,2.0,18.0,426.0,725.85,574.12
2016,11,4,14,45,778.5,73.5,2.05,18.0,386.0,721.83,572.62
2016,11,4,15,0,755.0,70.0,2.1,18.0,346.0,713.81,568.1
2016,11,4,15,15,718.5,66.0,2.1,18.0,302.0,690.86,551.88
2016,11,4,15,30,682.0,62.0,2.1,18.0,258.0,670.39,536.79
2016,11,4,15,45,628.0,56.0,2.1,18.0,212.0,624.54,501.4
2016,11,4,16,0,574.0,50.0,2.1,18.0,166.0,575.93,461.94
2016,11,4,16,15,484.0,41.5,2.1,17.5,121.5,492.73,393.95
2016,11,4,16,30,394.0,33.0,2.1,17.0,77.0,409.1,317.51
2016,11,4,16,45,197.0,16.5,2.1,17.0,38.5,216.29,83.93
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.0,10.0,1.6,15.5,16.5,7.87,0.0
2016,11,5,7,0,224.0,20.0,1.7,16.0,33.0,16.47,0.0
2016,11,5,7,15,342.5,31.0,1.7,16.0,72.5,25.59,15.47
2016,11,5,7,30,461.0,42.0,1.7,16.0,112.0,34.78,24.57
2016,11,5,7,45,531.0,49.0,1.75,16.0,156.5,40.48,30.05
2016,11,5,8,0,601.0,56.0,1.8,16.0,201.0,46.23,35.4
2016,11,5,8,15,383.0,93.5,1.75,16.0,193.0,67.96,54.72
2016,11,5,8,30,165.0,131.0,1.7,16.0,185.0,90.84,74.81
2016,11,5,8,45,175.0,147.5,1.7,16.5,211.5,101.34,83.71
2016,11,5,9,0,185.0,164.0,1.7,17.0,238.0,111.58,92.25
2016,11,5,9,15,253.0,172.5,1.65,17.0,283.5,115.17,95.13
2016,11,5,9,30,321.0,181.0,1.6,17.0,329.0,121.21,100.1
2016,11,5,9,45,253.5,204.0,1.6,17.0,326.0,132.37,109.42
2016,11,5,10,0,186.0,227.0,1.6,17.0,323.0,147.57,122.11
2016,11,5,10,15,184.5,239.0,1.6,17.0,338.0,154.04,127.34
2016,11,5,10,30,183.0,251.0,1.6,17.0,353.0,171.75,131.22
2016,11,5,10,45,185.5,259.5,1.65,17.5,365.5,194.6,145.99
2016,11,5,11,0,188.0,268.0,1.7,18.0,378.0,217.78,163.44
2016,11,5,11,15,247.0,264.0,1.75,18.0,411.5,246.31,184.47
2016,11,5,11,30,306.0,260.0,1.8,18.0,445.0,282.37,212.68
2016,11,5,11,45,175.5,257.0,1.9,18.0,363.0,257.09,198.32
2016,11,5,12,0,45.0,254.0,2.0,18.0,281.0,214.22,167.92
2016,11,5,12,15,63.5,260.0,2.05,18.0,298.0,233.73,183.82
2016,11,5,12,30,82.0,266.0,2.1,18.0,315.0,255.42,201.44
2016,11,5,12,45,170.5,259.0,2.2,18.0,358.0,314.47,248.94
2016,11,5,13,0,259.0,252.0,2.3,18.0,401.0,383.74,304.41
2016,11,5,13,15,256.5,243.5,2.25,18.0,386.5,392.29,312.01
2016,11,5,13,30,254.0,235.0,2.2,18.0,372.0,399.46,318.73
2016,11,5,13,45,211.5,225.0,2.2,18.0,335.0,361.94,290.35
2016,11,5,14,0,169.0,215.0,2.2,18.0,298.0,334.32,269.17
2016,11,5,14,15,288.0,183.5,2.15,18.0,312.5,415.21,335.98
2016,11,5,14,30,407.0,152.0,2.1,18.0,327.0,501.45,405.36
2016,11,5,14,45,329.0,147.0,2.05,18.0,280.0,430.59,350.33
2016,11,5,15,0,251.0,142.0,2.0,18.0,233.0,374.73,306.21
2016,11,5,15,15,235.5,126.0,2.0,17.5,202.5,352.36,289.76
2016,11,5,15,30,220.0,110.0,2.0,17.0,172.0,328.34,271.17
2016,11,5,15,45,199.5,92.0,2.0,17.0,141.0,295.82,244.32
2016,11,5,16,0,179.0,74.0,2.0,17.0,110.0,261.74,215.16
2016,11,5,16,15,144.5,56.0,1.95,16.5,80.0,214.9,174.34
2016,11,5,16,30,110.0,38.0,1.9,16.0,50.0,166.65,128.86
2016,11,5,16,45,55.0,19.0,1.85,16.0,25.0,84.83,21.4
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,16.5,7.5,5.9,0.0
2016,11,6,7,0,0.0,15.0,0.8,17.0,15.0,11.44,0.0
2016,11,6,7,15,6.5,33.0,0.85,17.0,34.0,24.56,14.36
2016,11,6,7,30,13.0,51.0,0.9,17.0,53.0,37.44,26.72
2016,11,6,7,45,25.0,69.5,0.95,17.0,75.0,50.11,38.31
2016,11,6,8,0,37.0,88.0,1.0,17.0,97.0,62.74,49.71
2016,11,6,8,15,44.0,106.5,1.0,17.0,119.0,75.11,60.71
2016,11,6,8,30,51.0,125.0,1.0,17.0,141.0,87.25,71.34
2016,11,6,8,45,55.5,142.0,1.0,17.0,162.0,98.3,80.85
2016,11,6,9,0,60.0,159.0,1.0,17.0,183.0,109.13,90.05
2016,11,6,9,15,107.5,178.0,1.0,17.0,225.5,118.55,97.93
2016,11,6,9,30,155.0,197.0,1.0,17.0,268.0,130.17,107.64
2016,11,6,9,45,129.5,210.5,1.0,17.5,272.5,137.33,113.26
2016,11,6,10,0,104.0,224.0,1.0,18.0,277.0,149.02,122.66
2016,11,6,10,15,177.0,233.0,1.05,18.0,328.5,150.83,123.97
2016,11,6,10,30,250.0,242.0,1.1,18.0,380.0,165.69,124.27
2016,11,6,10,45,270.0,247.0,1.15,18.0,400.0,193.51,141.22
2016,11,6,11,0,290.0,252.0,1.2,18.0,420.0,223.5,163.24
2016,11,6,11,15,228.5,264.0,1.2,18.0,398.0,241.63,180.93
2016,11,6,11,30,167.0,276.0,1.2,18.0,376.0,251.21,191.87
2016,11,6,11,45,263.0,262.5,1.2,18.5,420.5,292.94,223.07
2016,11,6,12,0,359.0,249.0,1.2,19.0,465.0,341.76,260.58
2016,11,6,12,15,322.5,254.0,1.15,19.0,446.5,354.87,273.07
2016,11,6,12,30,286.0,259.0,1.1,19.0,428.0,364.08,282.07
2016,11,6,12,45,273.0,254.5,1.05,19.0,413.0,373.96,291.08
2016,11,6,13,0,260.0,250.0,1.0,19.0,398.0,381.77,298.21
2016,11,6,13,15,272.0,238.5,0.95,19.0,388.0,396.35,310.56
2016,11,6,13,30,284.0,227.0,0.9,19.0,378.0,410.36,322.36
2016,11,6,13,45,177.5,217.0,0.85,19.0,309.5,330.12,260.95
2016,11,6,14,0,71.0,207.0,0.8,19.0,241.0,241.1,190.98
2016,11,6,14,15,152.0,192.0,0.8,19.0,258.5,307.76,246.1
2016,11,6,14,30,233.0,177.0,0.8,19.0,276.0,379.18,303.23
2016,11,6,14,45,188.0,162.5,0.85,19.0,237.5,322.12,259.13
2016,11,6,15,0,143.0,148.0,0.9,19.0,199.0,279.34,225.77
2016,11,6,15,15,134.5,130.0,0.9,18.5,173.0,259.22,210.79
2016,11,6,15,30,126.0,112.0,0.9,18.0,147.0,237.92,194.19
2016,11,6,15,45,113.0,92.5,0.9,18.0,120.0,209.47,170.74
2016,11,6,16,0,100.0,73.0,0.9,18.0,93.0,179.55,145.34
2016,11,6,16,15,76.0,54.5,0.8,17.5,67.0,140.96,111.89
2016,11,6,16,30,52.0,36.0,0.7,17.0,41.0,100.38,74.54
2016,11,6,16,45,26.0,18.0,0.65,17.0,20.5,48.05,3.71
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.1,16.0,9.5,7.47,0.0
2016,11,7,7,0,0.0,19.0,2.1,16.0,19.0,14.2,0.0
2016,11,7,7,15,69.5,35.0,2.05,16.0,45.0,26.02,15.33
2016,11,7,7,30,139.0,51.0,2.0,16.0,71.0,37.5,26.79
2016,11,7,7,45,164.5,69.0,1.95,16.5,101.0,49.99,38.22
2016,11,7,8,0,190.0,87.0,1.9,17.0,131.0,62.18,49.2
2016,11,7,8,15,205.0,104.5,1.85,17.0,161.0,73.66,59.45
2016,11,7,8,30,220.0,122.0,1.8,17.0,191.0,84.82,69.26
2016,11,7,8,45,229.0,139.0,1.75,17.0,219.5,95.3,78.32
2016,11,7,9,0,238.0,156.0,1.7,17.0,248.0,105.46,87.0
2016,11,7,9,15,251.0,171.0,1.65,17.0,276.5,114.29,94.42
2016,11,7,9,30,264.0,186.0,1.6,17.0,305.0,122.88,101.59
2016,11,7,9,45,261.5,200.5,1.55,17.5,325.5,130.68,107.82
2016,11,7,10,0,259.0,215.0,1.5,18.0,346.0,138.26,113.81
2016,11,7,10,15,330.5,212.5,1.4,18.0,388.0,138.31,113.61
2016,11,7,10,30,402.0,210.0,1.3,18.0,430.0,155.86,113.37
2016,11,7,10,45,408.0,216.0,1.25,18.5,445.5,187.79,131.1
2016,11,7,11,0,414.0,222.0,1.2,19.0,461.0,224.22,157.94
2016,11,7,11,15,474.5,207.5,1.1,19.0,485.5,259.88,184.94
2016,11,7,11,30,535.0,193.0,1.0,19.0,510.0,300.65,217.67
2016,11,7,11,45,445.0,220.5,0.9,19.0,484.5,326.42,243.22
2016,11,7,12,0,355.0,248.0,0.8,19.0,459.0,338.4,256.67
2016,11,7,12,15,343.0,248.0,0.75,19.0,450.5,358.12,274.04
2016,11,7,12,30,331.0,248.0,0.7,19.0,442.0,375.92,289.39
2016,11,7,12,45,436.0,213.5,0.65,19.5,463.0,433.62,333.66
2016,11,7,13,0,541.0,179.0,0.6,20.0,484.0,489.01,375.74
2016,11,7,13,15,538.5,172.5,0.65,19.5,467.0,509.21,393.42
2016,11,7,13,30,536.0,166.0,0.7,19.0,450.0,527.15,409.63
2016,11,7,13,45,515.0,161.5,0.75,19.0,422.5,532.24,415.39
2016,11,7,14,0,494.0,157.0,0.8,19.0,395.0,534.04,418.66
2016,11,7,14,15,458.0,151.0,0.85,19.0,359.5,520.16,410.09
2016,11,7,14,30,422.0,145.0,0.9,19.0,324.0,502.61,398.6
2016,11,7,14,45,228.0,141.0,1.0,19.0,236.5,343.61,276.57
2016,11,7,15,0,34.0,137.0,1.1,19.0,149.0,162.99,129.98
2016,11,7,15,15,28.0,120.0,1.1,18.5,129.0,144.39,115.63
2016,11,7,15,30,22.0,103.0,1.1,18.0,109.0,125.22,99.93
2016,11,7,15,45,13.5,85.0,1.1,18.0,88.5,90.17,70.43
2016,11,7,16,0,5.0,67.0,1.1,18.0,68.0,67.48,50.87
2016,11,7,16,15,2.5,48.0,1.1,18.0,48.5,47.18,33.31
2016,11,7,16,30,0.0,29.0,1.1,18.0,29.0,24.88,13.76
2016,11,7,16,45,0.0,14.5,1.1,18.0,14.5,11.05,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.5,12.5,9.83,0.0
2016,11,8,7,0,0.0,25.0,0.8,17.0,25.0,17.87,0.0
2016,11,8,7,15,200.0,33.0,0.8,17.0,61.0,24.98,14.13
2016,11,8,7,30,400.0,41.0,0.8,17.0,97.0,33.73,23.4
2016,11,8,7,45,478.5,48.0,0.85,17.0,140.0,39.37,28.88
2016,11,8,8,0,557.0,55.0,0.9,17.0,183.0,45.11,34.24
2016,11,8,8,15,605.5,60.0,0.95,17.0,225.5,49.09,37.89
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,53.1,41.47
2016,11,8,8,45,403.5,112.5,1.05,17.5,243.5,80.02,64.91
2016,11,8,9,0,153.0,160.0,1.1,18.0,219.0,108.53,89.27
2016,11,8,9,15,165.5,176.0,1.1,18.0,245.5,118.29,97.41
2016,11,8,9,30,178.0,192.0,1.1,18.0,272.0,127.8,105.3
2016,11,8,9,45,139.5,206.0,1.15,18.0,271.0,135.04,111.22
2016,11,8,10,0,101.0,220.0,1.2,18.0,270.0,146.57,120.76
2016,11,8,10,15,135.0,232.5,1.2,18.0,303.5,149.43,122.94
2016,11,8,10,30,169.0,245.0,1.2,18.0,337.0,165.77,126.75
2016,11,8,10,45,161.0,253.5,1.25,18.5,343.5,186.44,140.02
2016,11,8,11,0,153.0,262.0,1.3,19.0,350.0,206.25,155.07
2016,11,8,11,15,510.5,170.5,1.3,19.0,470.0,241.4,169.41
2016,11,8,11,30,868.0,79.0,1.3,19.0,590.0,314.81,218.9
2016,11,8,11,45,581.0,168.5,1.35,19.0,511.5,335.66,248.15
2016,11,8,12,0,294.0,258.0,1.4,19.0,433.0,321.42,246.08
2016,11,8,12,15,297.0,254.0,1.4,19.0,429.0,341.87,264.06
2016,11,8,12,30,300.0,250.0,1.4,19.0,425.0,361.66,281.13
2016,11,8,12,45,298.0,244.5,1.45,19.0,415.0,376.83,294.61
2016,11,8,13,0,296.0,239.0,1.5,19.0,405.0,390.75,306.96
2016,11,8,13,15,287.5,231.0,1.5,19.0,387.5,397.11,313.24
2016,11,8,13,30,279.0,223.0,1.5,19.0,370.0,401.61,317.99
2016,11,8,13,45,279.0,210.5,1.5,19.0,350.5,405.46,322.33
2016,11,8,14,0,279.0,198.0,1.5,19.0,331.0,407.79,325.45
2016,11,8,14,15,214.5,188.5,1.55,19.0,286.5,349.0,280.44
2016,11,8,14,30,150.0,179.0,1.6,19.0,242.0,301.69,243.31
2016,11,8,14,45,323.5,140.0,1.65,19.0,259.0,415.41,337.47
2016,11,8,15,0,497.0,101.0,1.7,19.0,276.0,534.61,432.41
2016,11,8,15,15,468.5,91.5,1.9,18.5,239.5,510.98,415.59
2016,11,8,15,30,440.0,82.0,2.1,18.0,203.0,484.83,396.75
2016,11,8,15,45,399.0,70.5,2.35,18.0,165.0,443.76,364.02
2016,11,8,16,0,358.0,59.0,2.6,18.0,127.0,401.0,328.04
2016,11,8,16,15,294.5,45.5,3.0,17.5,91.0,336.09,272.35
2016,11,8,16,30,231.0,32.0,3.4,17.0,55.0,271.46,206.78
2016,11,8,16,45,115.5,16.0,3.85,17.0,27.5,138.53,0.0
2016,11,8,17,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
