Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,9.9,15.0,1.5,1.13,0.0
2016,11,19,7,30,0.0,3.0,9.8,15.0,3.0,2.27,0.0
2016,11,19,7,45,0.0,5.5,9.7,15.0,5.5,4.16,0.0
2016,11,19,8,0,0.0,8.0,9.6,15.0,8.0,6.06,0.0
2016,11,19,8,15,0.0,10.0,9.5,15.0,10.0,7.58,1.09
2016,11,19,8,30,0.0,12.0,9.4,15.0,12.0,9.11,2.49
2016,11,19,8,45,0.0,14.5,9.35,15.5,14.5,11.02,4.19
2016,11,19,9,0,0.0,17.0,9.3,16.0,17.0,12.93,5.87
2016,11,19,9,15,0.0,63.5,9.25,16.0,63.5,48.67,37.61
2016,11,19,9,30,0.0,110.0,9.2,16.0,110.0,81.72,66.7
2016,11,19,9,45,1.5,133.0,9.15,16.0,133.5,97.31,80.25
2016,11,19,10,0,3.0,156.0,9.1,16.0,157.0,112.49,93.38
2016,11,19,10,15,1.5,142.0,8.95,16.0,142.5,104.14,85.93
2016,11,19,10,30,0.0,128.0,8.8,16.0,128.0,95.29,78.09
2016,11,19,10,45,0.0,95.0,8.75,16.0,95.0,72.72,55.59
2016,11,19,11,0,0.0,62.0,8.7,16.0,62.0,47.58,34.45
2016,11,19,11,15,0.0,92.5,8.45,16.0,92.5,71.09,54.13
2016,11,19,11,30,0.0,123.0,8.2,16.0,123.0,93.8,73.05
2016,11,19,11,45,0.0,137.5,8.0,16.0,137.5,104.93,82.28
2016,11,19,12,0,0.0,152.0,7.8,16.0,152.0,116.38,91.78
2016,11,19,12,15,1.5,164.0,7.65,16.0,165.0,126.91,100.5
2016,11,19,12,30,3.0,176.0,7.5,16.0,178.0,138.03,109.75
2016,11,19,12,45,1.5,161.0,7.35,16.0,162.0,126.49,100.27
2016,11,19,13,0,0.0,146.0,7.2,16.0,146.0,114.43,90.34
2016,11,19,13,15,0.0,129.5,7.15,16.0,129.5,101.54,79.71
2016,11,19,13,30,0.0,113.0,7.1,16.0,113.0,88.36,68.81
2016,11,19,13,45,70.0,152.5,7.05,16.0,183.5,177.74,144.99
2016,11,19,14,0,140.0,192.0,7.0,16.0,254.0,285.42,235.54
2016,11,19,14,15,70.0,113.0,6.9,16.0,144.0,160.25,131.27
2016,11,19,14,30,0.0,34.0,6.8,16.0,34.0,25.95,16.45
2016,11,19,14,45,0.0,30.5,6.75,16.0,30.5,23.26,14.2
2016,11,19,15,0,0.0,27.0,6.7,16.0,27.0,20.57,11.92
2016,11,19,15,15,0.0,23.0,6.6,16.0,23.0,17.5,9.29
2016,11,19,15,30,0.0,19.0,6.5,16.0,19.0,14.44,6.65
2016,11,19,15,45,0.0,15.0,6.4,16.0,15.0,11.39,3.99
2016,11,19,16,0,0.0,11.0,6.3,16.0,11.0,8.34,1.32
2016,11,19,16,15,0.0,7.5,6.2,16.0,7.5,5.68,0.0
2016,11,19,16,30,0.0,4.0,6.1,16.0,4.0,3.02,0.0
2016,11,19,16,45,0.0,2.0,6.1,16.0,2.0,1.57,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,16.5,3.35,15.0,16.5,12.57,0.0
2016,11,20,7,30,0.0,33.0,3.3,15.0,33.0,24.48,14.25
2016,11,20,7,45,14.5,50.5,3.25,15.5,53.0,36.86,26.26
2016,11,20,8,0,29.0,68.0,3.2,16.0,73.0,49.02,37.4
2016,11,20,8,15,37.5,85.5,3.1,16.0,94.5,60.95,48.27
2016,11,20,8,30,46.0,103.0,3.0,16.0,116.0,72.69,58.82
2016,11,20,8,45,52.0,119.5,2.9,16.0,136.0,83.62,68.51
2016,11,20,9,0,58.0,136.0,2.8,16.0,156.0,94.35,77.89
2016,11,20,9,15,80.0,153.0,2.75,16.0,184.0,105.38,87.42
2016,11,20,9,30,102.0,170.0,2.7,16.0,212.0,116.21,96.67
2016,11,20,9,45,70.0,176.5,2.7,16.0,206.0,120.35,100.08
2016,11,20,10,0,38.0,183.0,2.7,16.0,200.0,124.23,103.26
2016,11,20,10,15,33.0,188.5,2.7,16.0,204.5,127.9,106.24
2016,11,20,10,30,28.0,194.0,2.7,16.0,209.0,131.74,109.39
2016,11,20,10,45,14.0,102.5,2.75,16.0,110.0,79.22,60.46
2016,11,20,11,0,0.0,11.0,2.8,16.0,11.0,8.39,1.45
2016,11,20,11,15,0.0,33.5,2.75,16.0,33.5,25.63,16.02
2016,11,20,11,30,0.0,56.0,2.7,16.0,56.0,42.96,30.58
2016,11,20,11,45,0.0,99.0,2.65,16.0,99.0,76.07,58.24
2016,11,20,12,0,0.0,142.0,2.6,16.0,142.0,108.8,85.32
2016,11,20,12,15,0.0,75.5,2.55,16.0,75.5,58.03,43.15
2016,11,20,12,30,0.0,9.0,2.5,16.0,9.0,6.87,0.15
2016,11,20,12,45,45.5,119.0,2.45,16.0,143.0,118.4,93.63
2016,11,20,13,0,91.0,229.0,2.4,16.0,277.0,242.03,194.65
2016,11,20,13,15,107.5,222.0,2.3,15.5,276.0,253.37,204.57
2016,11,20,13,30,124.0,215.0,2.2,15.0,275.0,277.48,225.16
2016,11,20,13,45,62.0,163.5,2.1,15.0,193.5,183.3,148.58
2016,11,20,14,0,0.0,112.0,2.0,15.0,112.0,88.83,69.49
2016,11,20,14,15,0.0,96.5,1.9,15.0,96.5,75.99,58.95
2016,11,20,14,30,0.0,81.0,1.8,15.0,81.0,62.99,48.08
2016,11,20,14,45,0.0,73.0,1.7,15.0,73.0,56.51,42.66
2016,11,20,15,0,0.0,65.0,1.6,15.0,65.0,49.99,37.16
2016,11,20,15,15,0.0,55.5,1.55,15.0,55.5,42.5,30.77
2016,11,20,15,30,0.0,46.0,1.5,15.0,46.0,35.18,24.44
2016,11,20,15,45,0.0,36.5,1.45,15.0,36.5,27.87,18.06
2016,11,20,16,0,0.0,27.0,1.4,15.0,27.0,20.58,11.65
2016,11,20,16,15,0.0,18.0,1.4,15.0,18.0,13.69,5.5
2016,11,20,16,30,0.0,9.0,1.4,15.0,9.0,6.82,0.0
2016,11,20,16,45,0.0,4.5,1.45,15.0,4.5,3.54,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,7,15,176.5,15.0,5.3,14.0,32.0,12.19,0.0
2016,11,21,7,30,353.0,30.0,5.3,14.0,64.0,24.91,14.38
2016,11,21,7,45,449.0,37.5,5.3,14.5,104.5,31.15,21.35
2016,11,21,8,0,545.0,45.0,5.3,15.0,145.0,37.52,27.41
2016,11,21,8,15,602.0,50.5,5.25,15.0,187.0,42.1,31.77
2016,11,21,8,30,659.0,56.0,5.2,15.0,229.0,50.62,39.5
2016,11,21,8,45,698.0,59.5,5.2,15.0,269.5,53.76,42.36
2016,11,21,9,0,737.0,63.0,5.2,15.0,310.0,56.93,45.18
2016,11,21,9,15,762.5,65.5,5.2,15.0,346.5,59.16,47.1
2016,11,21,9,30,788.0,68.0,5.2,15.0,383.0,61.39,48.99
2016,11,21,9,45,807.5,69.5,5.25,15.5,414.0,62.78,50.03
2016,11,21,10,0,827.0,71.0,5.3,16.0,445.0,64.19,51.08
2016,11,21,10,15,839.0,72.5,5.35,16.0,469.5,65.45,52.1
2016,11,21,10,30,851.0,74.0,5.4,16.0,494.0,67.74,54.02
2016,11,21,10,45,856.5,75.5,5.45,16.0,511.5,127.85,72.91
2016,11,21,11,0,862.0,77.0,5.5,16.0,529.0,180.96,107.64
2016,11,21,11,15,523.5,161.0,5.5,16.0,437.0,218.45,153.19
2016,11,21,11,30,185.0,245.0,5.5,16.0,345.0,225.59,174.35
2016,11,21,11,45,527.5,162.5,5.55,16.0,450.0,289.36,217.58
2016,11,21,12,0,870.0,80.0,5.6,16.0,555.0,380.86,288.11
2016,11,21,12,15,868.5,80.0,5.6,16.0,550.5,425.51,330.16
2016,11,21,12,30,867.0,80.0,5.6,16.0,546.0,468.1,369.84
2016,11,21,12,45,863.5,78.5,5.7,16.0,533.5,506.08,405.22
2016,11,21,13,0,860.0,77.0,5.8,16.0,521.0,541.45,437.79
2016,11,21,13,15,851.5,76.0,5.8,16.0,501.5,575.39,468.3
2016,11,21,13,30,843.0,75.0,5.8,16.0,482.0,603.34,493.58
2016,11,21,13,45,828.5,74.0,5.85,16.0,455.5,624.21,512.95
2016,11,21,14,0,814.0,73.0,5.9,16.0,429.0,641.42,529.1
2016,11,21,14,15,794.5,70.5,5.9,15.5,396.5,649.8,538.91
2016,11,21,14,30,775.0,68.0,5.9,15.0,364.0,654.31,544.82
2016,11,21,14,45,744.5,65.5,5.9,15.0,326.0,646.99,539.69
2016,11,21,15,0,714.0,63.0,5.9,15.0,288.0,635.63,531.01
2016,11,21,15,15,671.5,59.0,5.8,15.0,246.5,609.63,509.72
2016,11,21,15,30,629.0,55.0,5.7,15.0,205.0,586.56,489.7
2016,11,21,15,45,559.0,49.0,5.65,15.0,162.5,531.3,442.32
2016,11,21,16,0,489.0,43.0,5.6,15.0,120.0,473.44,390.49
2016,11,21,16,15,375.5,33.5,5.5,14.5,81.0,376.6,302.24
2016,11,21,16,30,262.0,24.0,5.4,14.0,42.0,269.58,147.38
2016,11,21,16,45,131.0,12.0,5.3,14.0,21.0,107.26,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,22,7,15,162.0,15.0,0.95,14.0,30.0,12.18,0.0
2016,11,22,7,30,324.0,30.0,1.0,14.0,60.0,24.84,14.07
2016,11,22,7,45,418.5,39.0,1.1,14.0,100.0,32.23,22.35
2016,11,22,8,0,513.0,48.0,1.2,14.0,140.0,39.7,29.48
2016,11,22,8,15,571.5,54.0,1.25,14.0,182.0,44.54,34.11
2016,11,22,8,30,630.0,60.0,1.3,14.0,224.0,49.44,38.65
2016,11,22,8,45,498.0,87.5,1.4,14.5,230.0,68.22,55.3
2016,11,22,9,0,366.0,115.0,1.5,15.0,236.0,81.28,66.68
2016,11,22,9,15,562.5,95.0,1.55,15.0,305.5,72.75,59.09
2016,11,22,9,30,759.0,75.0,1.6,15.0,375.0,66.19,53.23
2016,11,22,9,45,783.5,75.5,1.65,15.0,406.5,66.79,53.67
2016,11,22,10,0,808.0,76.0,1.7,15.0,438.0,67.45,54.16
2016,11,22,10,15,770.5,86.0,1.7,15.0,446.5,73.75,59.59
2016,11,22,10,30,733.0,96.0,1.7,15.0,455.0,73.72,59.47
2016,11,22,10,45,613.5,136.0,1.75,15.0,444.5,138.09,90.06
2016,11,22,11,0,494.0,176.0,1.8,15.0,434.0,187.34,128.65
2016,11,22,11,15,675.5,129.5,1.8,15.0,489.0,225.7,151.89
2016,11,22,11,30,857.0,83.0,1.8,15.0,544.0,279.12,191.57
2016,11,22,11,45,858.5,83.0,1.8,15.5,546.5,328.5,236.47
2016,11,22,12,0,860.0,83.0,1.8,16.0,549.0,376.52,280.05
2016,11,22,12,15,635.5,143.0,1.8,16.0,486.0,384.37,295.44
2016,11,22,12,30,411.0,203.0,1.8,16.0,423.0,365.84,287.02
2016,11,22,12,45,625.0,143.5,1.8,16.0,468.5,449.73,354.26
2016,11,22,13,0,839.0,84.0,1.8,16.0,514.0,537.72,424.58
2016,11,22,13,15,723.5,105.5,1.8,16.0,466.5,531.5,422.51
2016,11,22,13,30,608.0,127.0,1.8,16.0,419.0,514.28,411.57
2016,11,22,13,45,497.0,143.0,1.8,16.0,373.0,477.93,385.25
2016,11,22,14,0,386.0,159.0,1.8,16.0,327.0,440.95,357.23
2016,11,22,14,15,536.0,117.5,1.85,15.5,331.5,516.28,420.54
2016,11,22,14,30,686.0,76.0,1.9,15.0,336.0,601.57,490.02
2016,11,22,14,45,641.5,77.5,2.0,15.0,300.5,588.28,480.63
2016,11,22,15,0,597.0,79.0,2.1,15.0,265.0,570.67,468.0
2016,11,22,15,15,556.0,72.5,2.15,15.0,227.0,542.6,446.28
2016,11,22,15,30,515.0,66.0,2.2,15.0,189.0,511.15,420.84
2016,11,22,15,45,459.0,56.5,2.3,15.0,149.5,462.02,380.02
2016,11,22,16,0,403.0,47.0,2.4,15.0,110.0,410.51,335.03
2016,11,22,16,15,306.0,35.5,2.5,15.0,74.0,324.55,257.09
2016,11,22,16,30,209.0,24.0,2.6,15.0,38.0,227.84,116.25
2016,11,22,16,45,104.5,12.0,2.75,15.0,19.0,87.26,0.0
2016,11,22,17,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,7,15,122.0,17.0,3.65,14.0,28.0,12.96,0.0
2016,11,23,7,30,244.0,34.0,3.6,14.0,56.0,25.84,14.41
2016,11,23,7,45,336.5,45.5,3.55,14.0,94.5,37.26,26.56
2016,11,23,8,0,429.0,57.0,3.5,14.0,133.0,46.46,35.34
2016,11,23,8,15,495.0,64.5,3.5,14.0,174.5,52.18,40.82
2016,11,23,8,30,561.0,72.0,3.5,14.0,216.0,57.96,46.19
2016,11,23,8,45,415.5,98.5,3.55,14.5,215.0,71.57,58.27
2016,11,23,9,0,270.0,125.0,3.6,15.0,214.0,87.45,72.17
2016,11,23,9,15,238.0,143.5,3.55,15.0,228.5,98.12,81.47
2016,11,23,9,30,206.0,162.0,3.5,15.0,243.0,110.79,92.43
2016,11,23,9,45,484.0,127.5,3.45,15.0,337.5,89.85,73.94
2016,11,23,10,0,762.0,93.0,3.4,15.0,432.0,73.05,59.09
2016,11,23,10,15,776.0,94.5,3.4,15.0,457.0,80.1,65.19
2016,11,23,10,30,790.0,96.0,3.4,15.0,482.0,81.12,65.98
2016,11,23,10,45,802.0,96.5,3.45,15.0,500.0,128.61,76.94
2016,11,23,11,0,814.0,97.0,3.5,15.0,518.0,180.08,109.49
2016,11,23,11,15,819.0,98.0,3.55,15.0,528.5,231.15,150.78
2016,11,23,11,30,824.0,99.0,3.6,15.0,539.0,281.76,195.79
2016,11,23,11,45,826.5,98.5,3.65,15.0,542.0,329.71,240.26
2016,11,23,12,0,829.0,98.0,3.7,15.0,545.0,376.43,283.87
2016,11,23,12,15,827.0,97.5,3.8,15.0,540.5,419.96,324.57
2016,11,23,12,30,825.0,97.0,3.9,15.0,536.0,461.42,362.87
2016,11,23,12,45,814.0,98.0,4.05,15.0,522.5,497.72,396.44
2016,11,23,13,0,803.0,99.0,4.2,15.0,509.0,530.96,426.89
2016,11,23,13,15,792.5,97.5,4.35,15.0,489.5,558.92,452.75
2016,11,23,13,30,782.0,96.0,4.5,15.0,470.0,583.61,475.58
2016,11,23,13,45,767.0,94.0,4.7,15.0,443.5,604.18,494.93
2016,11,23,14,0,752.0,92.0,4.9,15.0,417.0,619.37,509.8
2016,11,23,14,15,729.5,89.0,5.05,15.0,384.5,624.77,516.56
2016,11,23,14,30,707.0,86.0,5.2,15.0,352.0,626.31,519.97
2016,11,23,14,45,678.5,81.0,5.35,15.0,315.0,617.47,514.79
2016,11,23,15,0,650.0,76.0,5.5,15.0,278.0,604.85,505.52
2016,11,23,15,15,603.0,70.5,5.45,14.5,237.0,574.17,481.43
2016,11,23,15,30,556.0,65.0,5.4,14.0,196.0,539.82,453.19
2016,11,23,15,45,488.0,57.0,5.35,14.0,154.5,483.43,404.58
2016,11,23,16,0,420.0,49.0,5.3,14.0,113.0,424.15,351.41
2016,11,23,16,15,305.5,37.5,5.15,13.5,75.5,324.76,260.38
2016,11,23,16,30,191.0,26.0,5.0,13.0,38.0,216.0,105.21
2016,11,23,16,45,95.5,13.0,4.9,13.0,19.0,81.16,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.5,2.55,11.0,27.0,12.98,0.0
2016,11,24,7,30,250.0,33.0,2.5,11.0,54.0,25.12,13.61
2016,11,24,7,45,354.5,44.0,2.45,11.5,94.0,36.16,25.83
2016,11,24,8,0,459.0,55.0,2.4,12.0,134.0,45.1,34.4
2016,11,24,8,15,524.5,62.5,2.35,12.0,176.5,50.92,40.01
2016,11,24,8,30,590.0,70.0,2.3,12.0,219.0,56.78,45.5
2016,11,24,8,45,590.5,79.5,2.3,12.0,250.5,63.4,51.53
2016,11,24,9,0,591.0,89.0,2.3,12.0,282.0,69.78,57.24
2016,11,24,9,15,654.5,80.5,2.15,12.0,316.5,63.8,51.85
2016,11,24,9,30,718.0,72.0,2.0,12.0,351.0,63.28,51.31
2016,11,24,9,45,758.5,80.5,1.95,12.5,396.5,70.13,57.21
2016,11,24,10,0,799.0,89.0,1.9,13.0,442.0,76.9,62.98
2016,11,24,10,15,813.0,91.0,1.65,13.0,467.5,78.32,64.12
2016,11,24,10,30,827.0,93.0,1.4,13.0,493.0,79.77,65.29
2016,11,24,10,45,838.0,93.5,1.15,13.5,512.0,126.86,75.37
2016,11,24,11,0,849.0,94.0,0.9,14.0,531.0,180.09,107.93
2016,11,24,11,15,854.0,95.0,0.85,14.0,541.5,232.98,149.76
2016,11,24,11,30,859.0,96.0,0.8,14.0,552.0,285.35,195.23
2016,11,24,11,45,861.0,95.5,0.75,14.0,555.0,334.88,239.81
2016,11,24,12,0,863.0,95.0,0.7,14.0,558.0,383.06,283.16
2016,11,24,12,15,860.5,95.0,1.05,14.0,553.0,428.39,325.51
2016,11,24,12,30,858.0,95.0,1.4,14.0,548.0,471.58,365.52
2016,11,24,12,45,852.5,94.0,1.75,14.0,535.5,510.08,401.24
2016,11,24,13,0,847.0,93.0,2.1,14.0,523.0,545.81,434.14
2016,11,24,13,15,837.0,91.5,2.2,14.0,503.0,575.65,460.95
2016,11,24,13,30,827.0,90.0,2.3,14.0,483.0,602.15,484.69
2016,11,24,13,45,812.0,88.0,2.45,14.0,456.0,621.6,502.89
2016,11,24,14,0,797.0,86.0,2.6,14.0,429.0,637.29,517.91
2016,11,24,14,15,775.5,83.0,2.55,14.0,395.5,643.75,524.69
2016,11,24,14,30,754.0,80.0,2.5,14.0,362.0,650.49,531.25
2016,11,24,14,45,722.5,76.5,2.5,14.0,324.0,642.15,525.89
2016,11,24,15,0,691.0,73.0,2.5,14.0,286.0,629.85,516.76
2016,11,24,15,15,644.5,67.5,2.45,14.0,244.0,600.2,493.36
2016,11,24,15,30,598.0,62.0,2.4,14.0,202.0,566.83,465.99
2016,11,24,15,45,530.0,54.5,2.4,14.0,159.5,511.51,419.97
2016,11,24,16,0,462.0,47.0,2.4,14.0,117.0,453.26,369.14
2016,11,24,16,15,344.5,36.0,2.4,13.5,78.0,352.43,278.74
2016,11,24,16,30,227.0,25.0,2.4,13.0,39.0,238.91,109.24
2016,11,24,16,45,113.5,12.5,2.45,13.0,19.5,93.93,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,105.5,15.0,3.85,12.0,24.0,11.8,0.0
2016,11,25,7,30,211.0,30.0,3.9,12.0,48.0,22.81,11.24
2016,11,25,7,45,308.0,41.5,3.95,12.5,85.0,31.69,21.76
2016,11,25,8,0,405.0,53.0,4.0,13.0,122.0,43.13,32.46
2016,11,25,8,15,462.5,62.0,4.05,13.0,161.5,50.02,39.01
2016,11,25,8,30,520.0,71.0,4.1,13.0,201.0,56.88,45.38
2016,11,25,8,45,560.5,77.5,4.15,13.5,239.5,61.57,49.58
2016,11,25,9,0,601.0,84.0,4.2,14.0,278.0,66.25,53.66
2016,11,25,9,15,655.0,78.5,4.2,14.0,312.5,62.42,50.21
2016,11,25,9,30,709.0,73.0,4.2,14.0,347.0,63.92,51.48
2016,11,25,9,45,595.5,107.5,4.25,14.5,350.5,80.82,66.22
2016,11,25,10,0,482.0,142.0,4.3,15.0,354.0,98.45,81.43
2016,11,25,10,15,432.0,162.5,4.35,15.0,360.5,109.43,90.88
2016,11,25,10,30,382.0,183.0,4.4,15.0,367.0,123.52,102.99
2016,11,25,10,45,350.0,197.0,4.45,15.0,370.5,153.31,112.47
2016,11,25,11,0,318.0,211.0,4.5,15.0,374.0,184.09,134.49
2016,11,25,11,15,265.5,223.5,4.5,15.0,361.5,207.02,155.15
2016,11,25,11,30,213.0,236.0,4.5,15.0,349.0,223.37,171.73
2016,11,25,11,45,253.5,232.0,4.5,15.0,367.0,251.89,195.22
2016,11,25,12,0,294.0,228.0,4.5,15.0,385.0,282.57,221.14
2016,11,25,12,15,259.5,230.5,4.45,15.0,368.5,292.52,231.97
2016,11,25,12,30,225.0,233.0,4.4,15.0,352.0,291.81,233.62
2016,11,25,12,45,133.5,220.0,4.4,15.0,290.5,252.85,203.93
2016,11,25,13,0,42.0,207.0,4.4,15.0,229.0,195.62,157.81
2016,11,25,13,15,87.5,207.5,4.4,15.0,250.5,227.26,184.71
2016,11,25,13,30,133.0,208.0,4.4,15.0,272.0,274.2,224.15
2016,11,25,13,45,148.5,196.0,4.4,15.0,263.0,282.33,231.8
2016,11,25,14,0,164.0,184.0,4.4,15.0,254.0,290.56,239.67
2016,11,25,14,15,155.0,172.0,4.4,15.0,234.5,282.16,233.48
2016,11,25,14,30,146.0,160.0,4.4,15.0,215.0,272.63,226.25
2016,11,25,14,45,142.0,143.5,4.45,15.0,192.5,260.1,216.54
2016,11,25,15,0,138.0,127.0,4.5,15.0,170.0,246.4,205.61
2016,11,25,15,15,127.0,109.5,4.55,15.0,144.5,224.96,187.71
2016,11,25,15,30,116.0,92.0,4.6,15.0,119.0,202.23,168.21
2016,11,25,15,45,101.5,74.0,4.65,15.0,94.0,174.74,144.05
2016,11,25,16,0,87.0,56.0,4.7,15.0,69.0,145.72,117.9
2016,11,25,16,15,46.5,39.0,4.75,14.5,46.0,97.17,73.56
2016,11,25,16,30,6.0,22.0,4.8,14.0,23.0,24.84,5.48
2016,11,25,16,45,3.0,11.0,4.85,14.0,11.5,10.87,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,7.35,13.0,5.5,4.33,0.0
2016,11,26,7,30,0.0,11.0,7.0,13.0,11.0,8.35,0.26
2016,11,26,7,45,0.0,21.5,6.65,13.0,21.5,16.37,8.44
2016,11,26,8,0,0.0,32.0,6.3,13.0,32.0,24.43,15.93
2016,11,26,8,15,0.0,43.0,5.85,12.5,43.0,32.89,23.78
2016,11,26,8,30,0.0,54.0,5.4,12.0,54.0,41.26,31.53
2016,11,26,8,45,0.0,65.0,5.0,12.0,65.0,49.38,38.93
2016,11,26,9,0,0.0,76.0,4.6,12.0,76.0,57.43,46.19
2016,11,26,9,15,0.0,85.5,4.6,12.0,85.5,64.39,52.39
2016,11,26,9,30,0.0,95.0,4.6,12.0,95.0,71.29,58.49
2016,11,26,9,45,18.5,134.5,4.65,12.0,142.5,97.99,82.14
2016,11,26,10,0,37.0,174.0,4.7,12.0,190.0,118.65,100.25
2016,11,26,10,15,54.0,189.5,4.9,12.0,214.5,128.11,108.42
2016,11,26,10,30,71.0,205.0,5.1,12.0,239.0,137.33,116.37
2016,11,26,10,45,41.5,194.0,5.3,12.0,214.5,136.49,109.14
2016,11,26,11,0,12.0,183.0,5.5,12.0,190.0,134.96,108.48
2016,11,26,11,15,154.0,203.0,5.55,12.0,284.5,173.72,134.49
2016,11,26,11,30,296.0,223.0,5.6,12.0,379.0,234.22,179.76
2016,11,26,11,45,346.5,214.5,5.7,12.5,398.0,264.89,205.22
2016,11,26,12,0,397.0,206.0,5.8,13.0,417.0,299.43,234.78
2016,11,26,12,15,340.5,215.0,5.75,13.0,395.0,310.45,247.79
2016,11,26,12,30,284.0,224.0,5.7,13.0,373.0,316.0,255.34
2016,11,26,12,45,500.5,172.0,5.7,13.0,427.0,402.27,326.88
2016,11,26,13,0,717.0,120.0,5.7,13.0,481.0,500.24,408.73
2016,11,26,13,15,410.5,163.0,5.65,13.0,368.0,397.35,327.74
2016,11,26,13,30,104.0,206.0,5.6,13.0,255.0,243.29,200.35
2016,11,26,13,45,95.5,196.5,5.6,13.5,239.5,237.12,195.68
2016,11,26,14,0,87.0,187.0,5.6,14.0,224.0,230.14,190.02
2016,11,26,14,15,199.5,163.5,5.75,14.0,240.0,302.28,252.87
2016,11,26,14,30,312.0,140.0,5.9,14.0,256.0,379.79,319.76
2016,11,26,14,45,273.5,133.5,6.1,14.0,227.0,357.17,301.29
2016,11,26,15,0,235.0,127.0,6.3,14.0,198.0,332.81,281.01
2016,11,26,15,15,210.5,111.0,6.6,14.0,168.0,304.69,257.46
2016,11,26,15,30,186.0,95.0,6.9,14.0,138.0,274.9,231.71
2016,11,26,15,45,144.0,77.5,7.25,14.0,107.0,213.09,178.08
2016,11,26,16,0,102.0,60.0,7.6,14.0,76.0,165.19,135.0
2016,11,26,16,15,55.5,41.0,7.75,14.0,49.5,109.02,83.29
2016,11,26,16,30,9.0,22.0,7.9,14.0,23.0,31.86,7.74
2016,11,26,16,45,4.5,11.0,8.1,14.0,11.5,11.97,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,14.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,14.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,27.5,17.0,8.4,13.0,19.0,13.38,0.0
2016,11,27,7,30,55.0,34.0,8.3,13.0,38.0,24.64,10.99
2016,11,27,7,45,169.0,49.5,8.2,13.5,75.0,36.24,25.32
2016,11,27,8,0,283.0,65.0,8.1,14.0,112.0,48.08,36.53
2016,11,27,8,15,353.5,76.0,8.05,14.0,151.0,56.16,44.2
2016,11,27,8,30,424.0,87.0,8.0,14.0,190.0,64.22,51.67
2016,11,27,8,45,512.0,86.5,7.95,14.0,233.0,68.11,55.29
2016,11,27,9,0,600.0,86.0,7.9,14.0,276.0,67.88,55.12
2016,11,27,9,15,632.5,90.5,7.8,14.0,312.0,70.92,57.79
2016,11,27,9,30,665.0,95.0,7.7,14.0,348.0,74.0,60.45
2016,11,27,9,45,687.0,90.5,7.6,14.5,370.5,70.6,57.23
2016,11,27,10,0,709.0,86.0,7.5,15.0,393.0,67.51,54.28
2016,11,27,10,15,684.0,99.0,7.35,15.0,409.0,75.42,61.17
2016,11,27,10,30,659.0,112.0,7.2,15.0,425.0,83.18,67.9
2016,11,27,10,45,654.5,118.0,7.05,15.0,439.0,119.81,77.08
2016,11,27,11,0,650.0,124.0,6.9,15.0,453.0,165.96,106.08
2016,11,27,11,15,736.0,109.5,6.75,15.0,489.0,211.93,139.12
2016,11,27,11,30,822.0,95.0,6.6,15.0,525.0,268.88,185.82
2016,11,27,11,45,825.0,94.5,6.5,15.0,528.0,316.64,230.5
2016,11,27,12,0,828.0,94.0,6.4,15.0,531.0,363.23,274.66
2016,11,27,12,15,825.5,94.0,6.25,15.0,526.5,406.82,316.06
2016,11,27,12,30,823.0,94.0,6.1,15.0,522.0,448.35,355.03
2016,11,27,12,45,815.5,93.5,6.0,15.0,509.5,484.86,389.21
2016,11,27,13,0,808.0,93.0,5.9,15.0,497.0,518.57,420.34
2016,11,27,13,15,649.0,123.5,5.7,15.0,440.0,497.23,406.23
2016,11,27,13,30,490.0,154.0,5.5,15.0,383.0,455.08,374.03
2016,11,27,13,45,439.5,154.0,5.35,15.0,351.0,445.82,368.14
2016,11,27,14,0,389.0,154.0,5.2,15.0,319.0,431.97,357.93
2016,11,27,14,15,548.0,117.0,5.1,14.5,329.5,516.31,430.24
2016,11,27,14,30,707.0,80.0,5.0,14.0,340.0,611.69,510.22
2016,11,27,14,45,672.5,76.0,4.9,14.0,303.0,600.08,501.52
2016,11,27,15,0,638.0,72.0,4.8,14.0,266.0,584.58,489.29
2016,11,27,15,15,590.0,67.0,4.65,14.0,226.0,554.26,464.15
2016,11,27,15,30,542.0,62.0,4.5,14.0,186.0,520.34,435.09
2016,11,27,15,45,467.5,54.5,4.35,14.0,145.5,460.41,383.57
2016,11,27,16,0,393.0,47.0,4.2,14.0,105.0,397.64,327.64
2016,11,27,16,15,279.0,35.5,4.05,13.5,69.5,300.1,237.38
2016,11,27,16,30,165.0,24.0,3.9,13.0,34.0,189.42,69.84
2016,11,27,16,45,82.5,12.0,3.8,13.0,17.0,70.14,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,36.5,15.0,8.8,14.0,18.0,11.8,0.0
2016,11,28,7,30,73.0,30.0,9.0,14.0,36.0,22.18,8.37
2016,11,28,7,45,148.5,46.5,9.25,14.0,67.5,34.14,23.36
2016,11,28,8,0,224.0,63.0,9.5,14.0,99.0,46.08,34.72
2016,11,28,8,15,277.5,76.5,9.55,14.0,134.5,55.85,43.89
2016,11,28,8,30,331.0,90.0,9.6,14.0,170.0,65.29,52.6
2016,11,28,8,45,371.5,101.0,9.65,14.0,205.5,72.79,59.45
2016,11,28,9,0,412.0,112.0,9.7,14.0,241.0,80.19,66.08
2016,11,28,9,15,466.5,110.5,9.7,14.0,273.0,79.68,65.59
2016,11,28,9,30,521.0,109.0,9.7,14.0,305.0,79.32,65.19
2016,11,28,9,45,300.0,145.5,9.7,14.0,260.5,100.51,83.86
2016,11,28,10,0,79.0,182.0,9.7,14.0,216.0,123.4,103.91
2016,11,28,10,15,284.0,169.0,9.65,14.0,301.5,113.76,95.26
2016,11,28,10,30,489.0,156.0,9.6,14.0,387.0,106.37,88.62
2016,11,28,10,45,531.5,151.5,9.55,14.5,411.0,130.85,90.58
2016,11,28,11,0,574.0,147.0,9.5,15.0,435.0,169.0,112.18
2016,11,28,11,15,636.0,131.5,9.45,15.0,457.0,208.9,141.28
2016,11,28,11,30,698.0,116.0,9.4,15.0,479.0,251.31,176.63
2016,11,28,11,45,722.5,119.5,9.35,15.0,497.5,303.08,223.37
2016,11,28,12,0,747.0,123.0,9.3,15.0,516.0,356.29,272.02
2016,11,28,12,15,632.0,147.0,9.2,15.0,477.5,374.88,294.89
2016,11,28,12,30,517.0,171.0,9.1,15.0,439.0,376.75,302.14
2016,11,28,12,45,495.5,171.5,9.05,15.0,423.5,396.43,321.76
2016,11,28,13,0,474.0,172.0,9.0,15.0,408.0,413.0,338.19
2016,11,28,13,15,550.0,145.0,8.85,15.0,409.0,454.52,375.02
2016,11,28,13,30,626.0,118.0,8.7,15.0,410.0,505.3,419.38
2016,11,28,13,45,629.5,119.5,8.6,15.0,399.5,534.52,445.38
2016,11,28,14,0,633.0,121.0,8.5,15.0,389.0,561.56,469.35
2016,11,28,14,15,505.0,125.0,8.35,15.0,328.5,494.65,415.53
2016,11,28,14,30,377.0,129.0,8.2,15.0,268.0,427.03,359.7
2016,11,28,14,45,330.0,126.0,8.1,15.0,238.5,386.95,327.11
2016,11,28,15,0,283.0,123.0,8.0,15.0,209.0,361.57,305.66
2016,11,28,15,15,254.0,108.0,7.8,15.0,177.0,331.94,280.56
2016,11,28,15,30,225.0,93.0,7.6,15.0,145.0,300.52,253.18
2016,11,28,15,45,187.0,76.0,7.4,15.0,113.0,257.77,215.29
2016,11,28,16,0,149.0,59.0,7.2,15.0,81.0,213.61,175.17
2016,11,28,16,15,88.0,41.0,7.0,14.5,53.0,148.92,115.07
2016,11,28,16,30,27.0,23.0,6.8,14.0,25.0,57.94,15.79
2016,11,28,16,45,13.5,11.5,6.65,14.0,12.5,18.96,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
