Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,11.0,6.15,12.0,24.5,8.65,0.0
2016,11,29,7,30,385.0,22.0,6.0,12.0,49.0,20.13,6.2
2016,11,29,7,45,488.5,29.0,5.9,12.5,89.0,26.67,17.06
2016,11,29,8,0,592.0,36.0,5.8,13.0,129.0,33.36,23.7
2016,11,29,8,15,651.5,40.5,5.7,13.0,171.5,37.71,27.95
2016,11,29,8,30,711.0,45.0,5.6,13.0,214.0,42.13,32.14
2016,11,29,8,45,749.0,48.5,5.5,13.0,254.5,45.55,35.32
2016,11,29,9,0,787.0,52.0,5.4,13.0,295.0,48.98,38.43
2016,11,29,9,15,812.0,54.0,5.2,13.0,332.0,51.06,40.28
2016,11,29,9,30,837.0,56.0,5.0,13.0,369.0,58.51,46.89
2016,11,29,9,45,854.0,58.0,4.8,13.5,400.0,60.91,48.85
2016,11,29,10,0,871.0,60.0,4.6,14.0,431.0,63.21,50.72
2016,11,29,10,15,882.0,61.0,4.4,14.0,456.0,64.62,51.88
2016,11,29,10,30,893.0,62.0,4.2,14.0,481.0,65.95,52.98
2016,11,29,10,45,900.0,63.0,4.05,14.0,499.0,103.46,58.75
2016,11,29,11,0,907.0,64.0,3.9,14.0,517.0,158.02,89.35
2016,11,29,11,15,910.5,64.5,3.85,14.0,527.5,211.41,130.9
2016,11,29,11,30,914.0,65.0,3.8,14.0,538.0,264.0,177.42
2016,11,29,11,45,913.5,65.5,3.8,14.5,541.0,314.48,224.2
2016,11,29,12,0,913.0,66.0,3.8,15.0,544.0,363.33,269.91
2016,11,29,12,15,911.0,66.0,3.9,15.0,539.5,409.37,313.45
2016,11,29,12,30,909.0,66.0,4.0,15.0,535.0,453.26,354.5
2016,11,29,12,45,896.0,68.5,4.1,15.0,522.0,492.18,390.81
2016,11,29,13,0,883.0,71.0,4.2,15.0,509.0,527.9,423.75
2016,11,29,13,15,874.0,70.0,4.3,15.0,489.5,558.93,452.36
2016,11,29,13,30,865.0,69.0,4.4,15.0,470.0,586.75,477.89
2016,11,29,13,45,850.0,68.0,4.5,15.0,444.0,612.35,501.07
2016,11,29,14,0,835.0,67.0,4.6,15.0,418.0,630.27,517.96
2016,11,29,14,15,816.0,64.5,4.6,15.0,386.0,640.08,527.86
2016,11,29,14,30,797.0,62.0,4.6,15.0,354.0,646.01,534.34
2016,11,29,14,45,769.0,59.5,4.7,15.0,317.0,641.79,531.91
2016,11,29,15,0,741.0,57.0,4.8,15.0,280.0,633.63,525.99
2016,11,29,15,15,699.5,53.0,4.7,14.5,239.5,609.95,507.36
2016,11,29,15,30,658.0,49.0,4.6,14.0,199.0,582.47,484.5
2016,11,29,15,45,591.0,43.5,4.6,14.0,156.5,530.66,439.87
2016,11,29,16,0,524.0,38.0,4.6,14.0,114.0,484.64,397.11
2016,11,29,16,15,408.5,29.0,4.5,13.5,75.5,389.41,306.55
2016,11,29,16,30,293.0,20.0,4.4,13.0,37.0,278.92,91.36
2016,11,29,16,45,146.5,10.0,4.35,13.0,18.5,115.21,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,2.2,13.0,12.0,9.44,0.0
2016,11,30,7,30,2.0,24.0,2.1,13.0,24.0,17.87,3.79
2016,11,30,7,45,35.5,40.5,2.05,13.0,45.5,29.78,19.58
2016,11,30,8,0,69.0,57.0,2.0,13.0,67.0,41.37,30.72
2016,11,30,8,15,83.5,74.5,2.0,13.0,91.5,53.31,41.79
2016,11,30,8,30,98.0,92.0,2.0,13.0,116.0,65.0,52.52
2016,11,30,8,45,108.5,109.0,2.0,13.0,139.5,76.11,62.58
2016,11,30,9,0,119.0,126.0,2.0,13.0,163.0,86.97,72.27
2016,11,30,9,15,127.0,140.5,2.1,13.0,184.5,96.17,80.38
2016,11,30,9,30,135.0,155.0,2.2,13.0,206.0,105.16,88.21
2016,11,30,9,45,294.0,148.5,2.35,13.5,270.0,102.13,85.25
2016,11,30,10,0,453.0,142.0,2.5,14.0,334.0,98.2,81.51
2016,11,30,10,15,552.0,126.5,2.65,14.0,374.5,92.19,76.13
2016,11,30,10,30,651.0,111.0,2.8,14.0,415.0,82.6,67.62
2016,11,30,10,45,500.0,154.5,2.95,14.0,393.5,127.88,90.0
2016,11,30,11,0,349.0,198.0,3.1,14.0,372.0,174.35,126.14
2016,11,30,11,15,601.0,138.5,3.35,14.0,445.5,204.62,138.77
2016,11,30,11,30,853.0,79.0,3.6,14.0,519.0,255.99,173.04
2016,11,30,11,45,686.0,125.0,3.9,14.0,480.5,293.35,214.74
2016,11,30,12,0,519.0,171.0,4.2,14.0,442.0,311.93,239.42
2016,11,30,12,15,332.0,201.0,4.6,14.0,374.0,291.87,230.86
2016,11,30,12,30,145.0,231.0,5.0,14.0,306.0,252.97,203.82
2016,11,30,12,45,103.5,220.5,5.4,14.0,273.5,229.35,185.96
2016,11,30,13,0,62.0,210.0,5.8,14.0,241.0,207.76,168.96
2016,11,30,13,15,49.5,198.0,6.0,14.0,222.0,196.58,160.19
2016,11,30,13,30,37.0,186.0,6.2,14.0,203.0,183.87,149.95
2016,11,30,13,45,181.5,174.0,6.45,14.0,251.0,277.92,230.87
2016,11,30,14,0,326.0,162.0,6.7,14.0,299.0,382.28,319.95
2016,11,30,14,15,311.0,153.0,6.65,13.5,275.5,377.3,317.35
2016,11,30,14,30,296.0,144.0,6.6,13.0,252.0,370.38,313.09
2016,11,30,14,45,286.0,130.0,6.6,13.0,225.5,359.18,304.62
2016,11,30,15,0,276.0,116.0,6.6,13.0,199.0,346.12,294.22
2016,11,30,15,15,422.0,88.0,6.5,13.0,193.5,445.05,378.88
2016,11,30,15,30,568.0,60.0,6.4,13.0,188.0,533.71,451.7
2016,11,30,15,45,490.0,53.0,6.35,13.0,147.0,472.5,397.89
2016,11,30,16,0,412.0,46.0,6.3,13.0,106.0,408.3,339.68
2016,11,30,16,15,293.5,35.0,6.2,13.0,70.0,308.58,244.7
2016,11,30,16,30,175.0,24.0,6.1,13.0,34.0,195.08,58.56
2016,11,30,16,45,87.5,12.0,6.1,13.0,17.0,73.43,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,147.0,11.0,5.5,12.0,20.5,8.65,0.0
2016,12,1,7,30,294.0,22.0,5.4,12.0,41.0,18.27,2.71
2016,12,1,7,45,408.0,31.0,5.35,12.5,79.5,25.84,16.13
2016,12,1,8,0,522.0,40.0,5.3,13.0,118.0,33.54,23.78
2016,12,1,8,15,588.0,45.5,5.45,13.0,160.0,38.21,28.35
2016,12,1,8,30,654.0,51.0,5.6,13.0,202.0,46.55,36.05
2016,12,1,8,45,697.5,55.0,5.75,13.5,243.0,50.21,39.39
2016,12,1,9,0,741.0,59.0,5.9,14.0,284.0,53.9,42.66
2016,12,1,9,15,769.5,61.5,5.95,14.0,321.0,56.22,44.72
2016,12,1,9,30,798.0,64.0,6.0,14.0,358.0,58.57,46.76
2016,12,1,9,45,816.0,67.0,6.05,14.0,389.5,61.12,48.96
2016,12,1,10,0,834.0,70.0,6.1,14.0,421.0,63.64,51.11
2016,12,1,10,15,847.5,71.5,6.1,14.0,446.5,64.95,52.19
2016,12,1,10,30,861.0,73.0,6.1,14.0,472.0,66.26,53.28
2016,12,1,10,45,869.5,74.0,6.1,14.0,490.5,98.74,57.71
2016,12,1,11,0,878.0,75.0,6.1,14.0,509.0,158.1,91.54
2016,12,1,11,15,883.0,75.5,6.1,14.0,520.5,210.47,131.74
2016,12,1,11,30,888.0,76.0,6.1,14.0,532.0,262.23,177.44
2016,12,1,11,45,889.5,76.5,6.1,14.0,535.5,312.24,224.37
2016,12,1,12,0,891.0,77.0,6.1,14.0,539.0,360.89,270.84
2016,12,1,12,15,889.5,77.0,6.0,14.0,535.0,406.44,314.49
2016,12,1,12,30,888.0,77.0,5.9,14.0,531.0,449.94,355.72
2016,12,1,12,45,882.0,76.5,5.85,14.0,519.0,488.7,392.36
2016,12,1,13,0,876.0,76.0,5.8,14.0,507.0,527.12,427.81
2016,12,1,13,15,867.0,75.0,5.7,14.0,488.0,558.99,457.17
2016,12,1,13,30,858.0,74.0,5.6,14.0,469.0,587.62,483.27
2016,12,1,13,45,842.0,72.5,5.55,14.5,442.5,608.14,501.55
2016,12,1,14,0,826.0,71.0,5.5,15.0,416.0,624.87,516.32
2016,12,1,14,15,805.0,69.0,5.5,15.0,383.5,633.97,525.75
2016,12,1,14,30,784.0,67.0,5.5,15.0,351.0,639.12,531.68
2016,12,1,14,45,752.0,64.0,5.5,15.0,313.5,631.5,526.52
2016,12,1,15,0,720.0,61.0,5.5,15.0,276.0,619.76,517.29
2016,12,1,15,15,675.5,56.5,5.4,14.5,235.5,593.25,496.22
2016,12,1,15,30,631.0,52.0,5.3,14.0,195.0,569.43,476.06
2016,12,1,15,45,562.0,46.0,5.2,14.0,153.0,516.99,430.26
2016,12,1,16,0,493.0,40.0,5.1,14.0,111.0,461.95,379.8
2016,12,1,16,15,374.0,30.5,5.15,13.5,73.0,364.04,286.81
2016,12,1,16,30,255.0,21.0,5.2,13.0,35.0,250.06,71.96
2016,12,1,16,45,127.5,10.5,5.3,13.0,17.5,101.32,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,173.5,10.0,6.85,11.0,21.0,7.87,0.0
2016,12,2,7,30,347.0,20.0,6.8,11.0,42.0,18.23,1.15
2016,12,2,7,45,457.5,28.0,6.75,11.5,81.0,25.66,15.91
2016,12,2,8,0,568.0,36.0,6.7,12.0,120.0,33.22,23.55
2016,12,2,8,15,631.0,41.0,6.75,12.0,162.5,37.95,28.21
2016,12,2,8,30,694.0,46.0,6.8,12.0,205.0,42.76,32.79
2016,12,2,8,45,732.5,50.0,6.85,12.5,245.5,46.53,36.25
2016,12,2,9,0,771.0,54.0,6.9,13.0,286.0,50.31,39.61
2016,12,2,9,15,798.0,56.5,6.85,13.0,323.0,52.74,41.79
2016,12,2,9,30,825.0,59.0,6.8,13.0,360.0,55.18,43.93
2016,12,2,9,45,841.0,61.5,6.8,13.5,391.0,57.43,45.78
2016,12,2,10,0,857.0,64.0,6.8,14.0,422.0,65.55,52.82
2016,12,2,10,15,869.5,65.0,6.65,14.0,447.5,66.98,54.0
2016,12,2,10,30,882.0,66.0,6.5,14.0,473.0,68.32,55.11
2016,12,2,10,45,889.0,67.5,6.35,14.0,491.5,99.03,58.66
2016,12,2,11,0,896.0,69.0,6.2,14.0,510.0,153.38,87.25
2016,12,2,11,15,900.5,69.5,6.1,14.0,521.0,206.42,127.61
2016,12,2,11,30,905.0,70.0,6.0,14.0,532.0,258.8,173.7
2016,12,2,11,45,906.0,70.5,5.9,14.5,535.5,309.35,220.68
2016,12,2,12,0,907.0,71.0,5.8,15.0,539.0,358.48,266.97
2016,12,2,12,15,905.0,70.5,5.7,15.0,534.5,403.98,310.51
2016,12,2,12,30,903.0,70.0,5.6,15.0,530.0,447.32,351.54
2016,12,2,12,45,900.5,68.5,5.6,15.0,518.5,487.17,389.02
2016,12,2,13,0,898.0,67.0,5.6,15.0,507.0,524.45,423.63
2016,12,2,13,15,888.5,66.0,5.6,15.0,488.0,555.8,452.79
2016,12,2,13,30,879.0,65.0,5.6,15.0,469.0,583.89,478.72
2016,12,2,13,45,862.0,64.5,5.7,15.0,442.5,604.7,498.57
2016,12,2,14,0,845.0,64.0,5.8,15.0,416.0,626.97,519.0
2016,12,2,14,15,825.0,62.0,5.8,15.0,383.5,637.17,529.38
2016,12,2,14,30,805.0,60.0,5.8,15.0,351.0,643.48,536.28
2016,12,2,14,45,772.0,58.0,5.85,15.0,313.5,636.83,531.75
2016,12,2,15,0,739.0,56.0,5.9,15.0,276.0,626.08,523.4
2016,12,2,15,15,696.0,52.0,5.75,15.0,235.5,601.72,502.91
2016,12,2,15,30,653.0,48.0,5.6,15.0,195.0,573.56,478.22
2016,12,2,15,45,582.0,43.0,5.45,15.0,153.0,519.88,431.37
2016,12,2,16,0,511.0,38.0,5.3,15.0,111.0,472.01,386.58
2016,12,2,16,15,393.5,29.0,5.2,14.5,73.5,376.11,294.7
2016,12,2,16,30,276.0,20.0,5.1,14.0,36.0,263.99,71.9
2016,12,2,16,45,138.0,10.0,5.1,14.0,18.0,108.41,0.0
2016,12,2,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,15,136.0,10.5,4.05,13.0,18.0,8.26,0.0
2016,12,3,7,30,272.0,21.0,4.0,13.0,36.0,17.41,0.0
2016,12,3,7,45,386.5,29.5,3.95,13.0,73.5,24.55,14.74
2016,12,3,8,0,501.0,38.0,3.9,13.0,111.0,31.82,22.21
2016,12,3,8,15,567.0,44.0,3.95,13.0,151.5,36.88,27.14
2016,12,3,8,30,633.0,50.0,4.0,13.0,192.0,45.52,35.13
2016,12,3,8,45,677.5,53.5,4.1,13.5,232.0,48.77,38.11
2016,12,3,9,0,722.0,57.0,4.2,14.0,272.0,52.07,41.03
2016,12,3,9,15,750.5,59.5,4.15,14.0,308.5,54.4,43.11
2016,12,3,9,30,779.0,62.0,4.1,14.0,345.0,56.75,45.16
2016,12,3,9,45,796.0,65.0,4.1,14.5,375.5,59.29,47.26
2016,12,3,10,0,813.0,68.0,4.1,15.0,406.0,61.79,49.3
2016,12,3,10,15,827.0,69.5,4.1,15.0,431.0,63.12,50.39
2016,12,3,10,30,841.0,71.0,4.1,15.0,456.0,64.45,51.49
2016,12,3,10,45,851.0,71.5,4.15,15.0,475.0,91.49,54.0
2016,12,3,11,0,861.0,72.0,4.2,15.0,494.0,149.55,85.4
2016,12,3,11,15,866.0,72.5,4.25,15.0,505.0,200.83,123.7
2016,12,3,11,30,871.0,73.0,4.3,15.0,516.0,251.54,167.72
2016,12,3,11,45,872.5,73.5,4.4,15.5,519.5,300.55,212.75
2016,12,3,12,0,874.0,74.0,4.5,16.0,523.0,348.24,257.3
2016,12,3,12,15,872.5,73.5,4.5,16.0,519.5,392.45,299.19
2016,12,3,12,30,871.0,73.0,4.5,16.0,516.0,434.62,338.76
2016,12,3,12,45,869.5,71.5,4.5,16.0,505.0,473.66,375.02
2016,12,3,13,0,868.0,70.0,4.5,16.0,494.0,510.3,408.58
2016,12,3,13,15,860.0,69.0,4.4,16.0,476.0,541.47,436.84
2016,12,3,13,30,852.0,68.0,4.3,16.0,458.0,569.57,461.99
2016,12,3,13,45,840.0,66.0,4.25,16.0,433.0,595.55,484.95
2016,12,3,14,0,828.0,64.0,4.2,16.0,408.0,614.19,501.83
2016,12,3,14,15,809.0,62.0,4.1,16.0,376.5,624.72,511.94
2016,12,3,14,30,790.0,60.0,4.0,16.0,345.0,631.44,518.72
2016,12,3,14,45,762.0,57.5,3.9,16.0,309.0,627.54,516.13
2016,12,3,15,0,734.0,55.0,3.8,16.0,273.0,619.75,509.86
2016,12,3,15,15,692.5,51.5,3.7,15.5,233.0,597.18,492.3
2016,12,3,15,30,651.0,48.0,3.6,15.0,193.0,570.84,470.58
2016,12,3,15,45,581.5,42.5,3.55,15.0,151.5,517.92,425.45
2016,12,3,16,0,512.0,37.0,3.5,15.0,110.0,470.56,382.01
2016,12,3,16,15,397.0,28.5,3.5,14.5,72.5,377.42,293.45
2016,12,3,16,30,282.0,20.0,3.5,14.0,35.0,267.82,69.78
2016,12,3,16,45,141.0,10.0,3.55,14.0,17.5,110.43,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,72.5,10.5,3.55,12.0,14.5,8.26,0.0
2016,12,4,7,30,145.0,21.0,3.6,12.0,29.0,15.98,0.0
2016,12,4,7,45,240.0,33.5,3.65,12.5,61.5,25.53,15.42
2016,12,4,8,0,335.0,46.0,3.7,13.0,94.0,37.43,27.05
2016,12,4,8,15,386.5,57.0,3.8,13.0,130.0,43.36,32.85
2016,12,4,8,30,438.0,68.0,3.9,13.0,166.0,54.3,42.92
2016,12,4,8,45,478.5,76.0,4.0,13.0,201.5,60.08,48.28
2016,12,4,9,0,519.0,84.0,4.1,13.0,237.0,65.81,53.48
2016,12,4,9,15,554.5,87.0,4.2,13.0,269.5,67.68,55.14
2016,12,4,9,30,590.0,90.0,4.3,13.0,302.0,69.65,56.85
2016,12,4,9,45,639.5,88.0,4.45,13.5,336.5,68.4,55.55
2016,12,4,10,0,689.0,86.0,4.6,14.0,371.0,67.41,54.48
2016,12,4,10,15,663.5,99.0,4.65,14.0,387.0,75.45,61.51
2016,12,4,10,30,638.0,112.0,4.7,14.0,403.0,83.34,68.37
2016,12,4,10,45,638.5,117.0,4.8,14.5,418.0,105.97,71.55
2016,12,4,11,0,639.0,122.0,4.9,15.0,433.0,150.88,95.75
2016,12,4,11,15,622.0,130.5,4.95,15.0,439.0,195.32,130.08
2016,12,4,11,30,605.0,139.0,5.0,15.0,445.0,237.54,167.22
2016,12,4,11,45,539.5,159.0,5.1,15.0,433.5,269.45,199.42
2016,12,4,12,0,474.0,179.0,5.2,15.0,422.0,297.77,228.35
2016,12,4,12,15,534.0,160.5,5.35,15.0,432.5,334.74,260.99
2016,12,4,12,30,594.0,142.0,5.5,15.0,443.0,379.94,300.76
2016,12,4,12,45,541.5,153.0,5.65,15.0,422.5,392.6,315.34
2016,12,4,13,0,489.0,164.0,5.8,15.0,402.0,405.01,328.75
2016,12,4,13,15,520.0,150.0,5.85,14.5,394.5,434.0,355.66
2016,12,4,13,30,551.0,136.0,5.9,14.0,387.0,462.78,382.38
2016,12,4,13,45,430.0,149.0,5.95,14.0,338.5,426.55,354.31
2016,12,4,14,0,309.0,162.0,6.0,14.0,290.0,368.2,307.18
2016,12,4,14,15,193.0,155.0,5.9,14.0,233.0,284.74,238.0
2016,12,4,14,30,77.0,148.0,5.8,14.0,176.0,194.78,161.41
2016,12,4,14,45,66.0,135.0,5.75,14.0,157.0,179.69,148.9
2016,12,4,15,0,55.0,122.0,5.7,14.0,138.0,164.07,135.63
2016,12,4,15,15,45.0,104.5,5.55,14.0,116.5,142.42,117.02
2016,12,4,15,30,35.0,87.0,5.4,14.0,95.0,119.82,97.31
2016,12,4,15,45,26.0,69.0,5.25,14.0,74.5,96.13,76.41
2016,12,4,16,0,17.0,51.0,5.1,14.0,54.0,71.01,54.09
2016,12,4,16,15,8.5,33.0,5.0,14.0,34.5,37.34,24.23
2016,12,4,16,30,0.0,15.0,4.9,14.0,15.0,11.43,0.0
2016,12,4,16,45,0.0,7.5,4.8,14.0,7.5,5.9,0.0
2016,12,4,17,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,52.0,10.0,6.4,12.0,13.0,7.87,0.0
2016,12,5,7,30,104.0,20.0,6.3,12.0,26.0,15.14,0.0
2016,12,5,7,45,174.5,34.5,6.25,12.5,54.5,25.96,15.55
2016,12,5,8,0,245.0,49.0,6.2,13.0,83.0,36.67,26.31
2016,12,5,8,15,281.5,63.0,6.1,13.0,115.0,46.68,35.73
2016,12,5,8,30,318.0,77.0,6.0,13.0,147.0,56.49,44.84
2016,12,5,8,45,342.5,89.5,5.95,13.0,178.5,64.97,52.63
2016,12,5,9,0,367.0,102.0,5.9,13.0,210.0,73.26,60.13
2016,12,5,9,15,388.5,111.0,5.85,13.0,238.0,79.08,65.32
2016,12,5,9,30,410.0,120.0,5.8,13.0,266.0,84.79,70.34
2016,12,5,9,45,574.5,97.0,5.8,13.0,322.0,73.8,60.47
2016,12,5,10,0,739.0,74.0,5.8,13.0,378.0,64.96,52.53
2016,12,5,10,15,780.5,77.5,5.7,13.0,416.0,68.12,55.26
2016,12,5,10,30,822.0,81.0,5.6,13.0,454.0,71.31,58.0
2016,12,5,10,45,830.0,83.0,5.6,13.5,472.5,94.56,59.68
2016,12,5,11,0,838.0,85.0,5.6,14.0,491.0,147.28,85.69
2016,12,5,11,15,843.5,85.5,5.65,14.0,502.5,198.6,123.62
2016,12,5,11,30,849.0,86.0,5.7,14.0,514.0,249.51,167.69
2016,12,5,11,45,849.5,86.5,5.8,14.0,518.0,298.47,213.25
2016,12,5,12,0,850.0,87.0,5.9,14.0,522.0,346.08,258.58
2016,12,5,12,15,848.5,87.0,5.95,14.0,518.0,390.98,301.6
2016,12,5,12,30,847.0,87.0,6.0,14.0,514.0,433.92,342.42
2016,12,5,12,45,833.5,88.5,6.1,14.0,501.5,470.76,377.73
2016,12,5,13,0,820.0,90.0,6.2,14.0,489.0,504.38,409.63
2016,12,5,13,15,643.5,122.0,6.15,14.0,427.5,478.59,392.59
2016,12,5,13,30,467.0,154.0,6.1,14.0,366.0,431.06,356.17
2016,12,5,13,45,398.0,156.5,6.1,14.0,330.0,413.5,343.51
2016,12,5,14,0,329.0,159.0,6.1,14.0,294.0,376.82,314.6
2016,12,5,14,15,328.5,146.0,6.0,13.5,272.0,377.16,316.91
2016,12,5,14,30,328.0,133.0,5.9,13.0,250.0,375.78,317.53
2016,12,5,14,45,301.0,124.0,5.85,13.0,223.0,359.11,304.19
2016,12,5,15,0,274.0,115.0,5.8,13.0,196.0,340.53,288.8
2016,12,5,15,15,252.0,100.5,5.8,13.0,166.5,316.59,268.59
2016,12,5,15,30,230.0,86.0,5.8,13.0,137.0,290.91,246.16
2016,12,5,15,45,199.5,69.5,5.8,13.0,107.0,254.29,213.52
2016,12,5,16,0,169.0,53.0,5.8,13.0,77.0,215.97,178.25
2016,12,5,16,15,108.5,37.0,5.7,13.0,50.5,154.88,119.82
2016,12,5,16,30,48.0,21.0,5.6,13.0,24.0,68.46,13.28
2016,12,5,16,45,24.0,10.5,5.55,13.0,12.0,25.67,0.0
2016,12,5,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,7.35,11.0,11.5,9.05,0.0
2016,12,6,7,30,0.0,23.0,7.3,11.0,23.0,16.81,0.0
2016,12,6,7,45,99.0,36.0,7.25,11.0,49.5,26.63,15.98
2016,12,6,8,0,198.0,49.0,7.2,11.0,76.0,36.39,26.23
2016,12,6,8,15,227.0,64.5,7.15,11.0,105.5,47.45,36.67
2016,12,6,8,30,256.0,80.0,7.1,11.0,135.0,58.23,46.73
2016,12,6,8,45,275.0,94.0,7.05,11.5,164.0,67.77,55.43
2016,12,6,9,0,294.0,108.0,7.0,12.0,193.0,77.09,63.79
2016,12,6,9,15,309.5,119.5,6.85,12.0,219.5,84.66,70.58
2016,12,6,9,30,325.0,131.0,6.7,12.0,246.0,92.07,77.14
2016,12,6,9,45,515.5,106.0,6.55,12.0,307.5,77.27,63.82
2016,12,6,10,0,706.0,81.0,6.4,12.0,369.0,64.34,52.18
2016,12,6,10,15,715.0,84.5,6.3,12.0,392.0,66.61,54.13
2016,12,6,10,30,724.0,88.0,6.2,12.0,415.0,68.86,56.06
2016,12,6,10,45,686.0,103.0,6.1,12.0,423.0,94.91,63.95
2016,12,6,11,0,648.0,118.0,6.0,12.0,431.0,145.47,92.72
2016,12,6,11,15,765.0,95.5,5.95,12.0,473.5,192.25,122.85
2016,12,6,11,30,882.0,73.0,5.9,12.0,516.0,247.1,165.48
2016,12,6,11,45,696.5,120.5,5.85,12.0,472.5,281.16,205.76
2016,12,6,12,0,511.0,168.0,5.8,12.0,429.0,298.09,230.17
2016,12,6,12,15,697.5,120.0,5.7,12.0,473.0,361.66,282.59
2016,12,6,12,30,884.0,72.0,5.6,12.0,517.0,432.41,342.73
2016,12,6,12,45,841.0,75.5,5.6,12.0,491.5,459.59,370.77
2016,12,6,13,0,798.0,79.0,5.6,12.0,466.0,480.87,393.0
2016,12,6,13,15,698.0,100.5,5.6,12.0,429.5,485.15,400.27
2016,12,6,13,30,598.0,122.0,5.6,12.0,393.0,479.86,398.58
2016,12,6,13,45,547.5,125.0,5.7,12.0,363.0,470.61,393.56
2016,12,6,14,0,497.0,128.0,5.8,12.0,333.0,463.8,389.78
2016,12,6,14,15,476.5,120.5,5.85,12.0,304.5,461.12,389.31
2016,12,6,14,30,456.0,113.0,5.9,12.0,276.0,455.45,386.03
2016,12,6,14,45,432.5,105.0,5.95,12.0,247.0,444.35,377.85
2016,12,6,15,0,409.0,97.0,6.0,12.0,218.0,430.62,366.97
2016,12,6,15,15,518.0,74.0,5.95,12.0,204.5,498.26,424.35
2016,12,6,15,30,627.0,51.0,5.9,12.0,191.0,559.38,473.04
2016,12,6,15,45,555.0,45.5,5.9,12.0,149.5,506.25,425.91
2016,12,6,16,0,483.0,40.0,5.9,12.0,108.0,450.41,374.24
2016,12,6,16,15,363.0,30.5,5.85,11.5,71.5,352.91,279.92
2016,12,6,16,30,243.0,21.0,5.8,11.0,35.0,238.82,61.42
2016,12,6,16,45,121.5,10.5,5.8,11.0,17.5,96.26,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,2.6,10.0,3.0,2.36,0.0
2016,12,7,7,30,0.0,6.0,2.6,10.0,6.0,4.54,0.0
2016,12,7,7,45,0.0,14.5,2.65,10.0,14.5,11.02,3.25
2016,12,7,8,0,0.0,23.0,2.7,10.0,23.0,17.52,9.78
2016,12,7,8,15,0.0,32.0,2.75,10.0,32.0,24.42,16.27
2016,12,7,8,30,0.0,41.0,2.8,10.0,41.0,31.33,22.73
2016,12,7,8,45,0.0,50.0,2.85,10.5,50.0,38.27,29.08
2016,12,7,9,0,0.0,59.0,2.9,11.0,59.0,45.21,35.36
2016,12,7,9,15,0.0,67.0,3.05,11.0,67.0,51.22,40.79
2016,12,7,9,30,0.0,75.0,3.2,11.0,75.0,57.15,46.1
2016,12,7,9,45,0.0,60.5,3.4,11.0,60.5,46.35,36.31
2016,12,7,10,0,0.0,46.0,3.6,11.0,46.0,35.18,26.19
2016,12,7,10,15,81.0,121.0,3.55,11.0,157.5,85.95,71.65
2016,12,7,10,30,162.0,196.0,3.5,11.0,269.0,129.67,110.18
2016,12,7,10,45,88.5,187.0,3.5,11.0,227.0,130.83,104.69
2016,12,7,11,0,15.0,178.0,3.5,11.0,185.0,130.36,104.99
2016,12,7,11,15,50.0,198.5,3.6,11.0,223.5,149.5,119.29
2016,12,7,11,30,85.0,219.0,3.7,11.0,262.0,176.44,140.32
2016,12,7,11,45,106.5,223.5,3.8,11.0,277.5,193.69,154.37
2016,12,7,12,0,128.0,228.0,3.9,11.0,293.0,216.41,173.43
2016,12,7,12,15,80.0,214.0,4.15,11.0,254.5,195.89,158.52
2016,12,7,12,30,32.0,200.0,4.4,11.0,216.0,172.83,140.68
2016,12,7,12,45,44.0,201.5,4.7,11.0,223.0,184.34,150.66
2016,12,7,13,0,56.0,203.0,5.0,11.0,230.0,197.15,161.85
2016,12,7,13,15,52.0,194.5,5.15,11.0,219.0,193.56,159.33
2016,12,7,13,30,48.0,186.0,5.3,11.0,208.0,189.31,156.22
2016,12,7,13,45,24.0,132.5,5.5,11.0,143.5,128.24,104.76
2016,12,7,14,0,0.0,79.0,5.7,11.0,79.0,60.82,46.89
2016,12,7,14,15,0.0,45.0,5.85,11.0,45.0,34.4,24.18
2016,12,7,14,30,0.0,11.0,6.0,11.0,11.0,8.36,1.61
2016,12,7,14,45,0.0,9.5,6.2,11.0,9.5,7.22,0.62
2016,12,7,15,0,0.0,8.0,6.4,11.0,8.0,6.07,0.0
2016,12,7,15,15,0.0,7.0,6.5,11.0,7.0,5.31,0.0
2016,12,7,15,30,0.0,6.0,6.6,11.0,6.0,4.54,0.0
2016,12,7,15,45,0.0,4.5,6.75,11.0,4.5,3.4,0.0
2016,12,7,16,0,0.0,3.0,6.9,11.0,3.0,2.27,0.0
2016,12,7,16,15,0.0,2.0,7.0,11.0,2.0,1.51,0.0
2016,12,7,16,30,0.0,1.0,7.1,11.0,1.0,0.75,0.0
2016,12,7,16,45,0.0,0.5,7.2,11.0,0.5,0.39,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,7.65,15.0,3.5,2.75,0.0
2016,12,8,7,30,0.0,7.0,7.6,15.0,7.0,5.31,0.0
2016,12,8,7,45,0.0,17.0,7.55,15.0,17.0,12.94,4.44
2016,12,8,8,0,0.0,27.0,7.5,15.0,27.0,20.6,12.09
2016,12,8,8,15,0.0,38.5,7.4,15.0,38.5,29.44,20.23
2016,12,8,8,30,0.0,50.0,7.3,15.0,50.0,38.05,28.11
2016,12,8,8,45,0.0,61.5,7.2,15.0,61.5,46.51,35.81
2016,12,8,9,0,0.0,73.0,7.1,15.0,73.0,54.9,43.35
2016,12,8,9,15,0.0,83.5,6.9,15.0,83.5,62.54,50.16
2016,12,8,9,30,0.0,94.0,6.7,15.0,94.0,70.11,56.84
2016,12,8,9,45,46.0,132.5,6.5,15.0,151.5,93.71,77.61
2016,12,8,10,0,92.0,171.0,6.3,15.0,209.0,116.71,97.69
2016,12,8,10,15,48.5,163.5,6.1,15.0,183.5,112.87,94.17
2016,12,8,10,30,5.0,156.0,5.9,15.0,158.0,112.24,93.48
2016,12,8,10,45,62.0,184.0,5.75,15.0,213.5,127.79,101.29
2016,12,8,11,0,119.0,212.0,5.6,15.0,269.0,154.4,119.64
2016,12,8,11,15,59.5,183.5,5.35,15.0,212.0,141.15,110.36
2016,12,8,11,30,0.0,155.0,5.1,15.0,155.0,116.2,92.2
2016,12,8,11,45,0.0,156.5,4.95,15.0,156.5,118.25,93.89
2016,12,8,12,0,0.0,158.0,4.8,15.0,158.0,120.3,95.57
2016,12,8,12,15,6.5,170.0,4.65,15.0,173.0,132.68,105.73
2016,12,8,12,30,13.0,182.0,4.5,15.0,188.0,146.19,116.91
2016,12,8,12,45,19.5,184.5,4.35,15.0,194.0,153.24,122.83
2016,12,8,13,0,26.0,187.0,4.2,15.0,200.0,161.1,129.54
2016,12,8,13,15,47.0,189.0,4.05,15.0,211.0,185.66,150.2
2016,12,8,13,30,68.0,191.0,3.9,15.0,222.0,205.24,166.88
2016,12,8,13,45,34.0,156.0,3.8,15.0,171.5,156.91,126.96
2016,12,8,14,0,0.0,121.0,3.7,15.0,121.0,97.32,76.88
2016,12,8,14,15,10.0,127.5,3.55,15.0,131.0,111.65,89.33
2016,12,8,14,30,20.0,134.0,3.4,15.0,141.0,128.06,103.47
2016,12,8,14,45,15.5,120.5,3.3,15.0,126.0,115.04,92.54
2016,12,8,15,0,11.0,107.0,3.2,15.0,111.0,101.72,81.25
2016,12,8,15,15,5.5,92.5,3.05,15.0,94.5,86.29,67.98
2016,12,8,15,30,0.0,78.0,2.9,15.0,78.0,70.57,54.29
2016,12,8,15,45,0.0,60.5,2.8,15.0,60.5,54.56,40.4
2016,12,8,16,0,0.0,43.0,2.7,15.0,43.0,37.59,25.64
2016,12,8,16,15,0.0,28.0,2.55,15.0,28.0,22.85,12.44
2016,12,8,16,30,0.0,13.0,2.4,15.0,13.0,9.89,0.0
2016,12,8,16,45,0.0,6.5,2.3,15.0,6.5,5.11,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,7.5,2.6,14.0,7.5,5.9,0.0
2016,12,9,7,30,0.0,15.0,2.6,14.0,15.0,11.4,0.0
2016,12,9,7,45,43.0,30.5,2.65,14.5,36.0,22.8,11.92
2016,12,9,8,0,86.0,46.0,2.7,15.0,57.0,33.99,23.59
2016,12,9,8,15,101.5,63.5,2.75,15.0,81.0,46.11,34.83
2016,12,9,8,30,117.0,81.0,2.8,15.0,105.0,57.97,45.71
2016,12,9,8,45,127.5,97.0,2.85,15.0,128.5,68.68,55.44
2016,12,9,9,0,138.0,113.0,2.9,15.0,152.0,79.16,64.82
2016,12,9,9,15,142.5,128.5,2.85,15.0,173.5,89.04,73.55
2016,12,9,9,30,147.0,144.0,2.8,15.0,195.0,98.67,81.95
2016,12,9,9,45,181.0,156.0,2.75,15.0,224.5,106.65,88.84
2016,12,9,10,0,215.0,168.0,2.7,15.0,254.0,114.51,95.56
2016,12,9,10,15,176.0,181.5,2.55,15.0,255.0,121.69,101.64
2016,12,9,10,30,137.0,195.0,2.4,15.0,256.0,128.56,107.43
2016,12,9,10,45,138.5,203.5,2.3,15.5,267.5,137.06,107.62
2016,12,9,11,0,140.0,212.0,2.2,16.0,279.0,155.76,119.12
2016,12,9,11,15,149.0,217.0,2.15,16.0,290.0,173.72,132.24
