Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,11,30,158.0,222.0,2.1,16.0,301.0,192.54,147.29
2016,12,9,11,45,220.0,218.0,2.05,16.0,329.0,219.4,167.62
2016,12,9,12,0,282.0,214.0,2.0,16.0,357.0,255.18,196.14
2016,12,9,12,15,295.0,210.5,2.0,16.0,359.0,277.4,215.74
2016,12,9,12,30,308.0,207.0,2.0,16.0,361.0,299.99,235.71
2016,12,9,12,45,335.0,197.5,2.05,16.0,361.5,323.88,256.65
2016,12,9,13,0,362.0,188.0,2.1,16.0,362.0,348.66,278.34
2016,12,9,13,15,262.0,192.5,2.1,16.0,316.0,320.85,258.05
2016,12,9,13,30,162.0,197.0,2.1,16.0,270.0,274.14,221.63
2016,12,9,13,45,236.5,178.5,2.1,16.0,278.5,323.09,262.75
2016,12,9,14,0,311.0,160.0,2.1,16.0,287.0,363.61,296.95
2016,12,9,14,15,308.0,147.0,2.1,15.5,265.0,362.05,297.39
2016,12,9,14,30,305.0,134.0,2.1,15.0,243.0,358.72,296.44
2016,12,9,14,45,296.0,120.5,2.1,15.0,217.0,348.91,289.42
2016,12,9,15,0,287.0,107.0,2.1,15.0,191.0,337.21,280.53
2016,12,9,15,15,269.0,93.0,2.1,15.0,162.5,316.59,263.75
2016,12,9,15,30,251.0,79.0,2.1,15.0,134.0,294.15,244.74
2016,12,9,15,45,222.0,64.0,2.15,15.0,105.0,260.43,215.46
2016,12,9,16,0,193.0,49.0,2.2,15.0,76.0,242.9,197.56
2016,12,9,16,15,132.0,34.5,2.2,15.0,50.0,165.61,127.33
2016,12,9,16,30,71.0,20.0,2.2,15.0,24.0,93.6,22.76
2016,12,9,16,45,35.5,10.0,2.25,15.0,12.0,33.49,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,6.0,5.3,15.0,6.0,4.72,0.0
2016,12,10,7,30,0.0,12.0,5.5,15.0,12.0,9.44,0.0
2016,12,10,7,45,14.0,28.0,5.75,15.0,30.0,21.05,10.23
2016,12,10,8,0,28.0,44.0,6.0,15.0,48.0,32.46,22.19
2016,12,10,8,15,40.5,61.0,6.1,15.0,68.5,44.33,33.22
2016,12,10,8,30,53.0,78.0,6.2,15.0,89.0,56.01,43.94
2016,12,10,8,45,60.0,94.5,6.3,15.0,109.5,67.17,54.1
2016,12,10,9,0,67.0,111.0,6.4,15.0,130.0,78.13,63.94
2016,12,10,9,15,71.0,126.0,6.25,15.0,149.0,88.01,72.71
2016,12,10,9,30,75.0,141.0,6.1,15.0,168.0,97.68,81.2
2016,12,10,9,45,37.5,100.5,6.0,15.0,114.0,74.04,60.24
2016,12,10,10,0,0.0,60.0,5.9,15.0,60.0,45.97,35.31
2016,12,10,10,15,0.0,74.5,5.85,15.0,74.5,57.2,45.21
2016,12,10,10,30,0.0,89.0,5.8,15.0,89.0,67.86,54.55
2016,12,10,10,45,0.0,116.0,5.75,15.0,116.0,86.74,67.84
2016,12,10,11,0,0.0,143.0,5.7,15.0,143.0,105.77,83.7
2016,12,10,11,15,0.0,118.5,5.5,15.0,118.5,89.58,70.06
2016,12,10,11,30,0.0,94.0,5.3,15.0,94.0,72.05,55.32
2016,12,10,11,45,0.0,94.5,5.15,15.0,94.5,72.52,55.69
2016,12,10,12,0,0.0,95.0,5.0,15.0,95.0,72.97,56.06
2016,12,10,12,15,0.0,81.0,4.75,15.0,81.0,62.27,47.06
2016,12,10,12,30,0.0,67.0,4.5,15.0,67.0,51.42,37.94
2016,12,10,12,45,0.0,66.0,4.25,15.0,66.0,50.64,37.32
2016,12,10,13,0,0.0,65.0,4.0,15.0,65.0,49.86,36.69
2016,12,10,13,15,0.0,58.0,3.75,15.0,58.0,44.45,32.15
2016,12,10,13,30,0.0,51.0,3.5,15.0,51.0,39.04,27.61
2016,12,10,13,45,0.0,40.5,3.25,15.0,40.5,30.96,20.78
2016,12,10,14,0,0.0,30.0,3.0,15.0,30.0,22.89,13.94
2016,12,10,14,15,0.0,42.5,2.9,15.0,42.5,32.48,22.16
2016,12,10,14,30,0.0,55.0,2.8,15.0,55.0,42.1,30.4
2016,12,10,14,45,0.0,49.0,2.75,15.0,49.0,37.47,26.47
2016,12,10,15,0,0.0,43.0,2.7,15.0,43.0,32.85,22.53
2016,12,10,15,15,0.0,36.5,2.85,15.0,36.5,27.85,18.21
2016,12,10,15,30,0.0,30.0,3.0,15.0,30.0,22.86,13.87
2016,12,10,15,45,0.0,23.5,3.15,15.0,23.5,17.88,9.5
2016,12,10,16,0,0.0,17.0,3.3,15.0,17.0,12.92,5.12
2016,12,10,16,15,0.0,11.0,3.45,14.5,11.0,8.34,0.97
2016,12,10,16,30,0.0,5.0,3.6,14.0,5.0,3.78,0.0
2016,12,10,16,45,0.0,2.5,3.75,14.0,2.5,1.97,0.0
2016,12,10,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,12.0,3.65,11.0,12.0,9.44,0.0
2016,12,11,7,30,0.0,24.0,3.6,11.0,24.0,18.88,0.0
2016,12,11,7,45,241.0,29.0,3.6,11.5,59.0,23.82,12.19
2016,12,11,8,0,482.0,34.0,3.6,12.0,94.0,28.57,19.1
2016,12,11,8,15,555.5,40.0,3.65,12.0,135.0,36.57,26.79
2016,12,11,8,30,629.0,46.0,3.7,12.0,176.0,42.17,32.15
2016,12,11,8,45,674.5,50.0,3.8,12.0,215.5,45.89,35.69
2016,12,11,9,0,720.0,54.0,3.9,12.0,255.0,49.64,39.17
2016,12,11,9,15,565.5,84.0,3.75,12.0,255.0,65.96,53.84
2016,12,11,9,30,411.0,114.0,3.6,12.0,255.0,81.13,67.36
2016,12,11,9,45,317.0,139.5,3.5,12.0,254.5,97.11,81.49
2016,12,11,10,0,223.0,165.0,3.4,12.0,254.0,110.37,93.09
2016,12,11,10,15,187.5,179.0,3.4,12.0,257.0,120.48,101.85
2016,12,11,10,30,152.0,193.0,3.4,12.0,260.0,127.72,108.05
2016,12,11,10,45,282.0,184.0,3.4,12.5,315.0,126.23,99.17
2016,12,11,11,0,412.0,175.0,3.4,13.0,370.0,152.29,108.23
2016,12,11,11,15,390.5,184.5,3.35,13.0,373.0,185.37,133.06
2016,12,11,11,30,369.0,194.0,3.3,13.0,376.0,214.46,158.29
2016,12,11,11,45,362.0,197.0,3.25,13.0,377.5,240.23,181.68
2016,12,11,12,0,355.0,200.0,3.2,13.0,379.0,264.81,204.58
2016,12,11,12,15,339.0,201.5,3.2,13.0,371.5,283.91,223.23
2016,12,11,12,30,323.0,203.0,3.2,13.0,364.0,300.89,239.8
2016,12,11,12,45,292.5,203.5,3.2,13.0,346.5,308.65,248.62
2016,12,11,13,0,262.0,204.0,3.2,13.0,329.0,313.21,254.3
2016,12,11,13,15,135.5,182.5,3.3,13.0,247.0,234.6,191.67
2016,12,11,13,30,9.0,161.0,3.4,13.0,165.0,134.82,108.73
2016,12,11,13,45,41.0,166.0,3.55,13.0,183.0,170.61,139.52
2016,12,11,14,0,73.0,171.0,3.7,13.0,201.0,201.4,166.06
2016,12,11,14,15,42.0,150.5,3.65,13.0,167.5,166.27,136.52
2016,12,11,14,30,11.0,130.0,3.6,13.0,134.0,117.74,95.26
2016,12,11,14,45,7.0,117.5,3.6,13.0,120.0,105.81,85.21
2016,12,11,15,0,3.0,105.0,3.6,13.0,106.0,93.68,74.82
2016,12,11,15,15,1.5,89.5,3.5,12.5,90.0,79.72,62.94
2016,12,11,15,30,0.0,74.0,3.4,12.0,74.0,65.41,50.55
2016,12,11,15,45,0.0,58.0,3.3,12.0,58.0,51.09,37.97
2016,12,11,16,0,0.0,42.0,3.2,12.0,42.0,36.03,24.68
2016,12,11,16,15,0.0,27.5,3.1,12.0,27.5,21.92,11.94
2016,12,11,16,30,0.0,13.0,3.0,12.0,13.0,9.89,0.0
2016,12,11,16,45,0.0,6.5,2.9,12.0,6.5,5.11,0.0
2016,12,11,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,3.55,11.0,8.5,6.69,0.0
2016,12,12,7,30,0.0,17.0,3.5,11.0,17.0,13.38,0.0
2016,12,12,7,45,112.5,29.0,3.45,11.5,42.5,21.78,10.29
2016,12,12,8,0,225.0,41.0,3.4,12.0,68.0,30.89,21.05
2016,12,12,8,15,258.0,55.0,3.3,12.0,98.5,40.98,30.65
2016,12,12,8,30,291.0,69.0,3.2,12.0,129.0,50.85,39.86
2016,12,12,8,45,312.0,82.5,3.15,12.0,158.5,60.05,48.37
2016,12,12,9,0,333.0,96.0,3.1,12.0,188.0,69.03,56.54
2016,12,12,9,15,344.5,108.5,2.95,12.0,215.5,77.03,63.73
2016,12,12,9,30,356.0,121.0,2.8,12.0,243.0,84.83,70.64
2016,12,12,9,45,414.5,123.5,2.7,12.5,278.5,86.88,72.24
2016,12,12,10,0,473.0,126.0,2.6,13.0,314.0,89.04,73.9
2016,12,12,10,15,406.5,148.5,2.5,13.0,317.5,101.43,84.71
2016,12,12,10,30,340.0,171.0,2.4,13.0,321.0,115.96,97.31
2016,12,12,10,45,353.0,177.0,2.3,13.0,338.5,123.39,103.64
2016,12,12,11,0,366.0,183.0,2.2,13.0,356.0,153.85,111.26
2016,12,12,11,15,395.0,182.0,2.2,13.0,373.5,183.0,130.68
2016,12,12,11,30,424.0,181.0,2.2,13.0,391.0,216.23,156.96
2016,12,12,11,45,351.5,197.0,2.25,13.5,372.0,236.67,178.26
2016,12,12,12,0,279.0,213.0,2.3,14.0,353.0,251.04,194.29
2016,12,12,12,15,261.0,214.0,2.4,14.0,344.5,265.88,208.93
2016,12,12,12,30,243.0,215.0,2.5,14.0,336.0,278.53,221.47
2016,12,12,12,45,134.0,200.0,2.6,14.0,266.5,228.48,183.69
2016,12,12,13,0,25.0,185.0,2.7,14.0,197.0,158.59,127.56
2016,12,12,13,15,161.0,184.0,2.8,14.0,256.5,248.78,202.79
2016,12,12,13,30,297.0,183.0,2.9,14.0,316.0,344.96,282.28
2016,12,12,13,45,162.0,170.5,3.0,14.0,242.5,257.42,211.4
2016,12,12,14,0,27.0,158.0,3.1,14.0,169.0,159.08,129.19
2016,12,12,14,15,82.5,153.0,3.1,14.0,183.5,194.97,160.7
2016,12,12,14,30,138.0,148.0,3.1,14.0,198.0,247.56,205.68
2016,12,12,14,45,132.0,133.5,3.15,14.0,177.0,235.79,196.26
2016,12,12,15,0,126.0,119.0,3.2,14.0,156.0,222.98,185.89
2016,12,12,15,15,116.0,102.5,3.15,13.5,133.0,203.56,169.87
2016,12,12,15,30,106.0,86.0,3.1,13.0,110.0,182.89,152.3
2016,12,12,15,45,90.5,69.0,3.1,13.0,86.0,156.16,128.66
2016,12,12,16,0,75.0,52.0,3.1,13.0,62.0,127.92,103.13
2016,12,12,16,15,37.5,36.0,3.05,13.0,41.0,83.65,62.15
2016,12,12,16,30,0.0,20.0,3.0,13.0,20.0,17.26,0.52
2016,12,12,16,45,0.0,10.0,3.0,13.0,10.0,7.87,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.55,13.0,4.0,3.15,0.0
2016,12,13,7,30,0.0,8.0,1.6,13.0,8.0,6.29,0.0
2016,12,13,7,45,0.0,23.5,1.65,13.5,23.5,17.77,6.94
2016,12,13,8,0,0.0,39.0,1.7,14.0,39.0,28.97,19.19
2016,12,13,8,15,6.5,55.5,1.75,14.0,57.0,40.74,30.18
2016,12,13,8,30,13.0,72.0,1.8,14.0,75.0,52.42,40.93
2016,12,13,8,45,20.0,88.0,1.85,14.0,93.0,62.77,50.38
2016,12,13,9,0,27.0,104.0,1.9,14.0,111.0,73.45,60.0
2016,12,13,9,15,31.5,118.5,1.85,14.0,128.0,83.06,68.54
2016,12,13,9,30,36.0,133.0,1.8,14.0,145.0,92.49,76.81
2016,12,13,9,45,133.5,148.0,1.75,14.0,199.5,101.35,84.5
2016,12,13,10,0,231.0,163.0,1.7,14.0,254.0,109.36,91.38
2016,12,13,10,15,381.0,148.0,1.65,14.0,310.0,100.7,83.66
2016,12,13,10,30,531.0,133.0,1.6,14.0,366.0,93.81,77.52
2016,12,13,10,45,343.0,171.0,1.55,14.0,324.0,118.73,99.15
2016,12,13,11,0,155.0,209.0,1.5,14.0,282.0,153.05,117.55
2016,12,13,11,15,108.0,209.0,1.5,14.0,261.0,162.14,125.45
2016,12,13,11,30,61.0,209.0,1.5,14.0,240.0,163.2,128.32
2016,12,13,11,45,35.0,193.5,1.5,14.0,211.5,153.25,121.44
2016,12,13,12,0,9.0,178.0,1.5,14.0,183.0,137.52,109.56
2016,12,13,12,15,28.0,191.5,1.45,14.0,206.0,159.08,126.99
2016,12,13,12,30,47.0,205.0,1.4,14.0,229.0,181.7,145.41
2016,12,13,12,45,26.5,185.5,1.4,14.5,199.0,156.68,125.19
2016,12,13,13,0,6.0,166.0,1.4,15.0,169.0,133.67,106.39
2016,12,13,13,15,3.0,122.5,1.4,15.0,124.0,97.38,76.52
2016,12,13,13,30,0.0,79.0,1.4,15.0,79.0,60.69,45.9
2016,12,13,13,45,43.5,126.0,1.4,15.0,143.5,133.02,107.22
2016,12,13,14,0,87.0,173.0,1.4,15.0,208.0,211.74,172.69
2016,12,13,14,15,84.0,160.0,1.45,14.5,192.0,203.53,166.53
2016,12,13,14,30,81.0,147.0,1.5,14.0,176.0,194.66,160.04
2016,12,13,14,45,76.0,132.5,1.55,14.0,157.5,182.04,149.93
2016,12,13,15,0,71.0,118.0,1.6,14.0,139.0,168.75,139.04
2016,12,13,15,15,63.0,101.5,1.6,14.0,118.0,149.94,123.19
2016,12,13,15,30,55.0,85.0,1.6,14.0,97.0,130.25,106.24
2016,12,13,15,45,42.5,68.0,1.65,14.0,76.0,105.52,84.59
2016,12,13,16,0,30.0,51.0,1.7,14.0,55.0,79.5,61.52
2016,12,13,16,15,15.0,34.5,1.8,14.0,36.5,50.69,35.27
2016,12,13,16,30,0.0,18.0,1.9,14.0,18.0,13.83,0.0
2016,12,13,16,45,0.0,9.0,2.0,14.0,9.0,7.08,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.35,14.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.4,14.0,5.0,3.93,0.0
2016,12,14,7,45,0.0,13.5,5.5,14.0,13.5,10.26,1.37
2016,12,14,8,0,0.0,22.0,5.6,14.0,22.0,16.76,8.67
2016,12,14,8,15,0.0,32.5,5.6,14.0,32.5,24.82,16.16
2016,12,14,8,30,0.0,43.0,5.6,14.0,43.0,32.89,23.59
2016,12,14,8,45,0.0,53.5,5.7,14.5,53.5,40.81,30.77
2016,12,14,9,0,0.0,64.0,5.8,15.0,64.0,48.57,37.71
2016,12,14,9,15,0.0,73.5,5.8,15.0,73.5,55.57,43.97
2016,12,14,9,30,0.0,83.0,5.8,15.0,83.0,62.51,50.12
2016,12,14,9,45,42.0,124.0,5.85,15.0,141.0,88.36,72.93
2016,12,14,10,0,84.0,165.0,5.9,15.0,199.0,112.91,94.41
2016,12,14,10,15,48.0,162.5,5.85,15.0,182.0,111.95,93.41
2016,12,14,10,30,12.0,160.0,5.8,15.0,165.0,114.51,95.52
2016,12,14,10,45,81.0,184.0,5.75,15.0,222.0,126.24,105.64
2016,12,14,11,0,150.0,208.0,5.7,15.0,279.0,151.52,116.73
2016,12,14,11,15,185.0,211.5,5.7,15.0,301.5,172.46,130.95
2016,12,14,11,30,220.0,215.0,5.7,15.0,324.0,196.9,149.6
2016,12,14,11,45,176.0,219.5,5.75,15.0,307.0,206.44,160.25
2016,12,14,12,0,132.0,224.0,5.8,15.0,290.0,211.34,166.92
2016,12,14,12,15,114.0,221.5,5.75,15.0,278.0,215.44,171.77
2016,12,14,12,30,96.0,219.0,5.7,15.0,266.0,211.7,169.9
2016,12,14,12,45,144.5,215.0,5.7,15.0,284.5,244.81,197.53
2016,12,14,13,0,193.0,211.0,5.7,15.0,303.0,275.95,223.98
2016,12,14,13,15,181.5,203.5,5.6,15.0,287.5,276.48,225.59
2016,12,14,13,30,170.0,196.0,5.5,15.0,272.0,275.39,225.72
2016,12,14,13,45,89.0,171.5,5.45,15.0,211.0,203.67,166.72
2016,12,14,14,0,8.0,147.0,5.4,15.0,150.0,126.11,101.25
2016,12,14,14,15,4.0,122.5,5.3,15.0,124.0,102.82,81.82
2016,12,14,14,30,0.0,98.0,5.2,15.0,98.0,78.9,61.62
2016,12,14,14,45,0.0,88.0,5.1,15.0,88.0,70.94,54.94
2016,12,14,15,0,0.0,78.0,5.0,15.0,78.0,62.93,48.14
2016,12,14,15,15,0.0,66.5,5.1,15.0,66.5,53.34,39.92
2016,12,14,15,30,0.0,55.0,5.2,15.0,55.0,43.6,31.48
2016,12,14,15,45,0.0,43.0,5.35,15.0,43.0,33.13,22.37
2016,12,14,16,0,0.0,31.0,5.5,15.0,31.0,23.67,14.08
2016,12,14,16,15,0.0,20.5,5.65,14.5,20.5,15.62,6.82
2016,12,14,16,30,0.0,10.0,5.8,14.0,10.0,7.59,0.0
2016,12,14,16,45,0.0,5.0,5.95,14.0,5.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,7.5,15.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,7.5,15.0,4.0,3.15,0.0
2016,12,15,7,45,0.0,13.0,7.5,15.0,13.0,9.88,0.85
2016,12,15,8,0,0.0,22.0,7.5,15.0,22.0,16.76,8.57
2016,12,15,8,15,0.0,32.5,7.55,15.0,32.5,24.82,16.05
2016,12,15,8,30,0.0,43.0,7.6,15.0,43.0,32.9,23.46
2016,12,15,8,45,0.0,54.0,7.7,15.0,54.0,41.14,30.98
2016,12,15,9,0,0.0,65.0,7.8,15.0,65.0,49.23,38.29
2016,12,15,9,15,0.0,75.0,7.85,15.0,75.0,56.57,44.86
2016,12,15,9,30,0.0,85.0,7.9,15.0,85.0,63.85,51.31
2016,12,15,9,45,0.0,69.5,8.0,15.0,69.5,53.32,41.91
2016,12,15,10,0,0.0,54.0,8.1,15.0,54.0,41.33,31.2
2016,12,15,10,15,0.0,44.5,8.05,15.0,44.5,34.03,24.66
2016,12,15,10,30,0.0,35.0,8.0,15.0,35.0,26.74,18.15
2016,12,15,10,45,0.0,48.5,8.0,15.0,48.5,37.12,27.33
2016,12,15,11,0,0.0,62.0,8.0,15.0,62.0,47.54,34.74
2016,12,15,11,15,0.0,78.5,8.2,15.0,78.5,60.32,45.5
2016,12,15,11,30,0.0,95.0,8.4,15.0,95.0,72.75,55.96
2016,12,15,11,45,0.0,96.0,8.6,15.0,96.0,73.61,56.65
2016,12,15,12,0,0.0,97.0,8.8,15.0,97.0,74.46,57.35
2016,12,15,12,15,0.0,87.5,9.0,15.0,87.5,67.29,51.31
2016,12,15,12,30,0.0,78.0,9.2,15.0,78.0,59.94,45.13
2016,12,15,12,45,0.0,77.0,9.4,15.0,77.0,59.16,44.5
2016,12,15,13,0,0.0,76.0,9.6,15.0,76.0,58.38,43.87
2016,12,15,13,15,0.0,72.5,9.6,15.0,72.5,55.66,41.62
2016,12,15,13,30,0.0,69.0,9.6,15.0,69.0,52.94,39.37
2016,12,15,13,45,0.0,77.5,9.65,15.0,77.5,59.52,45.0
2016,12,15,14,0,0.0,86.0,9.7,15.0,86.0,66.7,51.16
2016,12,15,14,15,0.0,67.0,9.6,15.0,67.0,51.38,38.21
2016,12,15,14,30,0.0,48.0,9.5,15.0,48.0,36.7,25.74
2016,12,15,14,45,0.0,43.0,9.4,15.0,43.0,32.85,22.48
2016,12,15,15,0,0.0,38.0,9.3,15.0,38.0,29.0,19.19
2016,12,15,15,15,0.0,32.5,9.1,15.0,32.5,24.78,15.54
2016,12,15,15,30,0.0,27.0,8.9,15.0,27.0,20.56,11.87
2016,12,15,15,45,0.0,21.0,8.7,15.0,21.0,15.97,7.86
2016,12,15,16,0,0.0,15.0,8.5,15.0,15.0,11.39,3.84
2016,12,15,16,15,0.0,10.0,8.3,15.0,10.0,7.58,0.39
2016,12,15,16,30,0.0,5.0,8.1,15.0,5.0,3.78,0.0
2016,12,15,16,45,0.0,2.5,7.95,15.0,2.5,1.97,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.0,8.45,12.0,6.0,0.0,0.0
2016,12,16,7,30,0.0,12.0,8.4,12.0,12.0,9.44,0.0
2016,12,16,7,45,65.5,28.0,8.35,12.0,35.5,20.83,7.69
2016,12,16,8,0,131.0,44.0,8.3,12.0,59.0,32.42,22.06
2016,12,16,8,15,172.0,60.5,8.25,12.0,89.0,44.09,33.24
2016,12,16,8,30,213.0,77.0,8.2,12.0,119.0,55.58,43.97
2016,12,16,8,45,241.0,91.5,8.2,12.0,149.0,65.53,53.2
2016,12,16,9,0,269.0,106.0,8.2,12.0,179.0,75.28,62.12
2016,12,16,9,15,304.0,113.5,8.2,12.0,206.5,80.74,67.08
2016,12,16,9,30,339.0,121.0,8.2,12.0,234.0,84.69,70.6
2016,12,16,9,45,348.0,135.5,8.2,12.0,261.5,95.18,79.9
2016,12,16,10,0,357.0,150.0,8.2,12.0,289.0,104.02,87.67
2016,12,16,10,15,224.5,170.0,8.25,12.0,259.5,113.25,95.74
2016,12,16,10,30,92.0,190.0,8.3,12.0,230.0,128.11,108.76
2016,12,16,10,45,95.5,197.5,8.35,12.0,240.5,132.9,112.86
2016,12,16,11,0,99.0,205.0,8.4,12.0,251.0,147.41,116.69
2016,12,16,11,15,249.0,195.0,8.4,12.0,316.0,168.42,126.57
2016,12,16,11,30,399.0,185.0,8.4,12.0,381.0,209.9,154.66
2016,12,16,11,45,387.0,192.5,8.45,12.0,384.0,238.18,180.77
2016,12,16,12,0,375.0,200.0,8.5,12.0,387.0,265.92,207.11
2016,12,16,12,15,604.0,144.5,8.5,12.0,443.5,333.61,261.0
2016,12,16,12,30,833.0,89.0,8.5,12.0,500.0,409.35,324.49
2016,12,16,12,45,723.0,108.0,8.55,12.0,460.0,420.47,340.53
2016,12,16,13,0,613.0,127.0,8.6,12.0,420.0,421.94,346.8
2016,12,16,13,15,713.0,105.0,8.7,12.0,434.0,482.29,400.11
2016,12,16,13,30,813.0,83.0,8.8,12.0,448.0,545.03,455.49
2016,12,16,13,45,798.5,81.5,9.0,12.0,424.0,566.5,476.6
2016,12,16,14,0,784.0,80.0,9.2,12.0,400.0,584.4,494.4
2016,12,16,14,15,764.0,77.5,9.35,12.0,370.0,594.17,505.05
2016,12,16,14,30,744.0,75.0,9.5,12.0,340.0,600.08,512.09
2016,12,16,14,45,714.5,71.5,9.65,12.0,305.0,599.11,512.78
2016,12,16,15,0,685.0,68.0,9.8,12.0,270.0,590.72,506.76
2016,12,16,15,15,640.5,63.5,9.85,12.0,231.0,566.8,486.57
2016,12,16,15,30,596.0,59.0,9.9,12.0,192.0,539.15,461.83
2016,12,16,15,45,530.0,51.5,10.0,12.0,152.0,489.0,416.72
2016,12,16,16,0,464.0,44.0,10.1,12.0,112.0,435.94,366.92
2016,12,16,16,15,347.0,34.0,10.15,11.5,75.0,341.21,276.27
2016,12,16,16,30,230.0,24.0,10.2,11.0,38.0,233.26,105.9
2016,12,16,16,45,115.0,12.0,10.3,11.0,19.0,92.14,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,3.95,9.0,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,3.8,9.0,18.0,14.16,0.0
2016,12,17,7,45,241.0,25.5,3.7,9.0,53.0,21.01,7.42
2016,12,17,8,0,482.0,33.0,3.6,9.0,88.0,27.81,18.36
2016,12,17,8,15,561.0,40.0,3.55,9.0,129.5,36.67,27.07
2016,12,17,8,30,640.0,47.0,3.5,9.0,171.0,43.16,33.35
2016,12,17,8,45,689.0,51.5,3.45,9.5,212.5,47.3,37.29
2016,12,17,9,0,738.0,56.0,3.4,10.0,254.0,51.49,41.14
2016,12,17,9,15,770.0,59.0,3.35,10.0,292.0,54.27,43.71
2016,12,17,9,30,802.0,62.0,3.3,10.0,330.0,57.08,46.24
2016,12,17,9,45,709.0,78.5,3.3,10.0,332.5,63.13,51.65
2016,12,17,10,0,616.0,95.0,3.3,10.0,335.0,72.92,60.38
2016,12,17,10,15,620.5,102.5,3.35,10.0,358.0,77.68,64.56
2016,12,17,10,30,625.0,110.0,3.4,10.0,381.0,82.39,68.67
2016,12,17,10,45,758.0,91.5,3.5,10.5,435.5,71.83,59.03
2016,12,17,11,0,891.0,73.0,3.6,11.0,490.0,123.78,71.42
2016,12,17,11,15,896.5,74.0,3.65,11.0,503.0,177.13,105.57
2016,12,17,11,30,902.0,75.0,3.7,11.0,516.0,230.05,148.93
2016,12,17,11,45,903.0,75.5,3.8,11.0,520.5,280.86,195.26
2016,12,17,12,0,904.0,76.0,3.9,11.0,525.0,330.34,242.19
2016,12,17,12,15,902.5,76.0,3.95,11.0,523.0,377.01,287.09
2016,12,17,12,30,901.0,76.0,4.0,11.0,521.0,421.72,329.85
2016,12,17,12,45,896.0,75.5,4.05,11.0,510.5,462.33,368.61
2016,12,17,13,0,891.0,75.0,4.1,11.0,500.0,500.33,404.4
2016,12,17,13,15,882.5,74.0,4.1,11.0,482.5,536.03,437.36
2016,12,17,13,30,874.0,73.0,4.1,11.0,465.0,566.69,465.6
2016,12,17,13,45,860.5,71.5,4.15,11.0,440.5,590.67,488.13
2016,12,17,14,0,847.0,70.0,4.2,11.0,416.0,611.03,507.3
2016,12,17,14,15,828.0,68.0,4.2,11.0,385.5,623.68,519.76
2016,12,17,14,30,809.0,66.0,4.2,11.0,355.0,632.44,528.71
2016,12,17,14,45,780.0,63.0,4.2,11.0,318.5,629.4,527.82
2016,12,17,15,0,751.0,60.0,4.2,11.0,282.0,622.24,522.61
2016,12,17,15,15,709.0,56.0,4.15,11.0,242.0,600.75,504.7
2016,12,17,15,30,667.0,52.0,4.1,11.0,202.0,575.18,482.47
2016,12,17,15,45,600.0,46.0,4.05,11.0,160.0,533.03,445.32
2016,12,17,16,0,533.0,40.0,4.0,11.0,118.0,481.78,398.46
2016,12,17,16,15,418.5,31.0,4.0,10.5,79.5,390.28,312.74
2016,12,17,16,30,304.0,22.0,4.0,10.0,41.0,286.33,138.24
2016,12,17,16,45,152.0,11.0,4.05,10.0,20.5,117.95,0.0
2016,12,17,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,18,7,15,101.5,6.0,5.35,8.0,8.5,0.0,0.0
2016,12,18,7,30,203.0,12.0,5.4,8.0,17.0,9.44,0.0
2016,12,18,7,45,352.5,21.5,5.45,8.5,52.0,19.57,5.96
2016,12,18,8,0,502.0,31.0,5.5,9.0,87.0,28.54,18.91
2016,12,18,8,15,581.5,37.0,5.45,9.0,129.0,34.17,24.8
2016,12,18,8,30,661.0,43.0,5.4,9.0,171.0,39.91,30.39
2016,12,18,8,45,711.5,47.0,5.35,9.0,212.5,43.77,34.14
2016,12,18,9,0,762.0,51.0,5.3,9.0,254.0,47.69,37.84
2016,12,18,9,15,794.0,54.0,5.2,9.0,292.5,50.6,40.54
2016,12,18,9,30,826.0,57.0,5.1,9.0,331.0,53.53,43.19
2016,12,18,9,45,848.5,59.0,5.0,9.5,364.5,55.54,44.88
2016,12,18,10,0,871.0,61.0,4.9,10.0,398.0,63.0,51.47
2016,12,18,10,15,886.0,62.5,4.75,10.0,426.0,64.91,53.1
2016,12,18,10,30,901.0,64.0,4.6,10.0,454.0,66.72,54.65
2016,12,18,10,45,911.0,65.0,4.5,10.5,475.0,68.02,55.63
2016,12,18,11,0,921.0,66.0,4.4,11.0,496.0,119.11,67.2
2016,12,18,11,15,927.5,66.5,4.3,11.0,509.5,173.64,101.55
2016,12,18,11,30,934.0,67.0,4.2,11.0,523.0,227.79,145.71
2016,12,18,11,45,936.5,67.5,4.15,11.0,528.5,280.4,193.57
2016,12,18,12,0,939.0,68.0,4.1,11.0,534.0,331.79,242.19
2016,12,18,12,15,938.0,68.0,4.1,11.0,532.0,380.13,288.7
2016,12,18,12,30,937.0,68.0,4.1,11.0,530.0,426.49,333.02
2016,12,18,12,45,933.5,67.5,4.2,11.0,520.0,469.14,373.76
2016,12,18,13,0,930.0,67.0,4.3,11.0,510.0,509.23,411.57
2016,12,18,13,15,922.0,66.0,4.45,11.0,492.5,543.84,444.39
2016,12,18,13,30,914.0,65.0,4.6,11.0,475.0,575.26,473.99
2016,12,18,13,45,900.5,64.0,4.75,11.5,450.0,600.28,497.01
2016,12,18,14,0,887.0,63.0,4.9,12.0,425.0,621.68,516.58
2016,12,18,14,15,868.5,61.0,4.95,12.0,394.0,635.15,530.05
2016,12,18,14,30,850.0,59.0,5.0,12.0,363.0,650.48,544.35
2016,12,18,14,45,821.5,57.0,5.1,12.0,326.5,649.87,545.78
2016,12,18,15,0,793.0,55.0,5.2,12.0,290.0,645.14,542.47
2016,12,18,15,15,753.0,51.5,5.2,11.5,249.5,626.44,527.88
2016,12,18,15,30,713.0,48.0,5.2,11.0,209.0,603.73,508.87
2016,12,18,15,45,648.0,42.5,5.25,11.0,166.0,556.81,467.75
2016,12,18,16,0,583.0,37.0,5.3,11.0,123.0,506.35,421.16
2016,12,18,16,15,471.5,29.0,5.3,11.0,83.5,416.97,335.66
2016,12,18,16,30,360.0,21.0,5.3,11.0,44.0,317.3,162.16
2016,12,18,16,45,180.0,10.5,5.35,11.0,22.0,137.69,0.0
2016,12,18,17,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,6.0,4.6,9.0,7.5,0.0,0.0
2016,12,19,7,30,173.0,12.0,4.5,9.0,15.0,9.44,0.0
2016,12,19,7,45,320.0,21.5,4.4,9.0,49.0,17.88,4.39
2016,12,19,8,0,467.0,31.0,4.3,9.0,83.0,28.39,18.72
2016,12,19,8,15,547.5,37.5,4.3,9.0,124.0,34.4,24.99
2016,12,19,8,30,628.0,44.0,4.3,9.0,165.0,40.49,30.91
2016,12,19,8,45,677.5,48.5,4.35,9.5,205.5,44.68,34.9
2016,12,19,9,0,727.0,53.0,4.4,10.0,246.0,48.91,38.8
2016,12,19,9,15,759.0,56.5,4.4,10.0,283.5,52.14,41.77
2016,12,19,9,30,791.0,60.0,4.4,10.0,321.0,55.36,44.68
2016,12,19,9,45,815.0,61.5,4.4,10.5,354.5,56.92,45.95
2016,12,19,10,0,839.0,63.0,4.4,11.0,388.0,58.5,47.22
2016,12,19,10,15,854.0,65.0,4.4,11.0,415.0,60.31,48.77
2016,12,19,10,30,869.0,67.0,4.4,11.0,442.0,68.16,55.74
2016,12,19,10,45,877.5,68.0,4.45,11.5,462.0,69.4,56.65
2016,12,19,11,0,886.0,69.0,4.5,12.0,482.0,116.98,66.9
2016,12,19,11,15,892.0,70.0,4.5,12.0,495.0,170.02,99.87
2016,12,19,11,30,898.0,71.0,4.5,12.0,508.0,222.7,142.55
2016,12,19,11,45,900.0,71.5,4.5,12.0,513.5,273.48,188.59
2016,12,19,12,0,902.0,72.0,4.5,12.0,519.0,323.04,235.48
2016,12,19,12,15,901.0,72.0,4.5,12.0,517.0,369.76,280.42
2016,12,19,12,30,900.0,72.0,4.5,12.0,515.0,414.57,323.33
2016,12,19,12,45,851.5,74.5,4.55,12.5,487.5,440.46,350.28
2016,12,19,13,0,803.0,77.0,4.6,13.0,460.0,460.31,371.14
2016,12,19,13,15,735.5,89.5,4.6,13.0,431.0,474.4,386.76
2016,12,19,13,30,668.0,102.0,4.6,13.0,402.0,482.92,396.84
2016,12,19,13,45,758.5,84.0,4.6,13.0,407.5,542.59,447.82
2016,12,19,14,0,849.0,66.0,4.6,13.0,413.0,605.65,500.93
2016,12,19,14,15,753.5,71.5,4.55,13.0,363.0,578.33,480.97
2016,12,19,14,30,658.0,77.0,4.5,13.0,313.0,546.73,456.99
2016,12,19,14,45,630.0,74.0,4.45,13.0,281.5,542.36,454.77
2016,12,19,15,0,602.0,71.0,4.4,13.0,250.0,534.47,448.99
2016,12,19,15,15,638.5,60.0,4.3,12.5,226.0,559.53,470.12
2016,12,19,15,30,675.0,49.0,4.2,12.0,202.0,577.06,482.88
2016,12,19,15,45,610.0,43.5,4.15,12.0,160.5,529.94,441.77
2016,12,19,16,0,545.0,38.0,4.1,12.0,119.0,479.34,395.74
